Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,7,15,52.5,6.5,1.8,9.4,8.0,0.0,0.0
2018,1,22,7,30,105.0,13.0,1.9,9.8,16.0,11.1,0.0
2018,1,22,7,45,237.5,24.0,2.0,10.15,46.5,19.94,5.98
2018,1,22,8,0,370.0,35.0,2.1,10.5,77.0,28.89,19.2
2018,1,22,8,15,429.0,42.0,2.1,10.8,111.0,34.01,24.57
2018,1,22,8,30,488.0,49.0,2.1,11.1,145.0,39.11,29.51
2018,1,22,8,45,335.5,50.5,2.15,11.35,123.5,38.35,29.02
2018,1,22,9,0,183.0,52.0,2.2,11.6,102.0,37.79,28.59
2018,1,22,9,15,91.5,65.5,2.2,11.85,90.5,52.18,41.53
2018,1,22,9,30,0.0,79.0,2.2,12.1,79.0,64.65,52.61
2018,1,22,9,45,1.0,94.5,2.2,12.35,95.0,76.53,63.05
2018,1,22,10,0,2.0,110.0,2.2,12.6,111.0,88.23,73.23
2018,1,22,10,15,39.0,148.0,2.25,12.85,166.0,111.05,93.08
2018,1,22,10,30,76.0,186.0,2.3,13.1,221.0,136.89,109.25
2018,1,22,10,45,74.5,194.5,2.35,13.3,230.0,150.32,118.31
2018,1,22,11,0,73.0,203.0,2.4,13.5,239.0,163.54,128.47
2018,1,22,11,15,98.5,212.5,2.35,13.6,263.0,182.41,142.75
2018,1,22,11,30,124.0,222.0,2.3,13.7,287.0,203.5,159.35
2018,1,22,11,45,106.5,226.0,2.3,13.8,282.5,211.73,167.26
2018,1,22,12,0,89.0,230.0,2.3,13.9,278.0,217.59,173.07
2018,1,22,12,15,99.0,231.5,2.2,13.9,285.0,230.29,183.77
2018,1,22,12,30,109.0,233.0,2.1,13.9,292.0,243.7,195.1
2018,1,22,12,45,76.5,221.5,2.0,13.95,262.5,226.59,181.96
2018,1,22,13,0,44.0,210.0,1.9,14.0,233.0,206.1,165.74
2018,1,22,13,15,32.5,194.0,1.8,13.9,211.0,189.75,152.77
2018,1,22,13,30,21.0,178.0,1.7,13.8,189.0,164.68,132.47
2018,1,22,13,45,24.0,173.5,1.6,13.75,185.5,164.52,132.7
2018,1,22,14,0,27.0,169.0,1.5,13.7,182.0,173.49,140.4
2018,1,22,14,15,38.0,168.5,1.4,13.55,185.5,184.1,149.67
2018,1,22,14,30,49.0,168.0,1.3,13.4,189.0,195.8,159.85
2018,1,22,14,45,36.0,152.0,1.2,13.2,166.5,174.11,142.08
2018,1,22,15,0,23.0,136.0,1.1,13.0,144.0,140.55,114.3
2018,1,22,15,15,40.0,125.5,1.1,13.0,138.0,156.3,128.21
2018,1,22,15,30,57.0,115.0,1.1,13.0,132.0,161.54,133.11
2018,1,22,15,45,134.5,95.5,0.9,12.2,127.5,210.46,175.88
2018,1,22,16,0,212.0,76.0,0.7,11.4,123.0,258.66,216.36
2018,1,22,16,15,116.0,62.5,0.75,10.95,87.5,163.75,135.2
2018,1,22,16,30,20.0,49.0,0.8,10.5,52.0,72.15,55.48
2018,1,22,16,45,17.0,32.0,0.85,10.05,34.0,50.73,34.86
2018,1,22,17,0,14.0,15.0,0.9,9.6,16.0,23.53,0.0
2018,1,22,17,15,7.0,7.5,0.95,9.4,8.0,10.93,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,4.75,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,7,15,30.0,5.5,0.9,5.4,6.5,0.0,0.0
2018,1,23,7,30,60.0,11.0,0.9,5.6,13.0,9.39,0.0
2018,1,23,7,45,111.5,21.5,0.95,5.75,32.0,16.64,4.86
2018,1,23,8,0,163.0,32.0,1.0,5.9,51.0,24.53,15.9
2018,1,23,8,15,303.0,43.0,1.0,6.25,96.5,33.05,24.27
2018,1,23,8,30,443.0,54.0,1.0,6.6,142.0,42.95,33.62
2018,1,23,8,45,263.5,69.5,0.95,6.95,125.0,51.22,41.36
2018,1,23,9,0,84.0,85.0,0.9,7.3,108.0,65.12,54.07
2018,1,23,9,15,69.5,110.0,0.95,7.95,131.0,84.05,71.04
2018,1,23,9,30,55.0,135.0,1.0,8.6,154.0,100.38,85.4
2018,1,23,9,45,99.5,153.0,1.0,9.3,192.0,109.21,92.85
2018,1,23,10,0,144.0,171.0,1.0,10.0,230.0,120.73,102.57
2018,1,23,10,15,425.5,138.0,1.05,10.45,329.5,94.59,79.18
2018,1,23,10,30,707.0,105.0,1.1,10.9,429.0,88.84,60.85
2018,1,23,10,45,791.5,92.0,1.2,11.35,471.5,135.1,79.27
2018,1,23,11,0,876.0,79.0,1.3,11.8,514.0,182.64,108.99
2018,1,23,11,15,868.0,83.5,1.25,12.1,526.5,234.21,152.52
2018,1,23,11,30,860.0,88.0,1.2,12.4,539.0,283.92,197.23
2018,1,23,11,45,692.5,129.5,1.2,12.65,496.5,313.04,230.88
2018,1,23,12,0,525.0,171.0,1.2,12.9,454.0,325.57,249.07
2018,1,23,12,15,619.0,149.5,1.1,13.05,484.0,377.02,291.09
2018,1,23,12,30,713.0,128.0,1.0,13.2,514.0,430.71,334.62
2018,1,23,12,45,664.5,138.5,0.9,13.35,495.0,451.83,353.68
2018,1,23,13,0,616.0,149.0,0.8,13.5,476.0,467.55,367.78
2018,1,23,13,15,694.5,127.0,0.75,13.5,486.5,516.68,407.14
2018,1,23,13,30,773.0,105.0,0.7,13.5,497.0,567.15,446.73
2018,1,23,13,45,671.0,120.5,0.65,13.55,450.5,548.69,433.75
2018,1,23,14,0,569.0,136.0,0.6,13.6,404.0,521.85,414.58
2018,1,23,14,15,653.5,108.0,0.6,13.55,399.0,566.04,450.64
2018,1,23,14,30,738.0,80.0,0.6,13.5,394.0,605.57,482.34
2018,1,23,14,45,769.0,70.0,0.55,13.4,374.0,630.29,501.56
2018,1,23,15,0,800.0,60.0,0.5,13.3,354.0,652.34,517.91
2018,1,23,15,15,723.0,61.5,0.5,13.3,305.5,609.43,486.86
2018,1,23,15,30,646.0,63.0,0.5,13.3,257.0,566.89,456.08
2018,1,23,15,45,564.0,62.0,0.45,12.75,213.0,511.39,414.62
2018,1,23,16,0,482.0,61.0,0.4,12.2,169.0,453.2,369.08
2018,1,23,16,15,443.0,51.5,0.35,11.95,134.0,413.83,336.28
2018,1,23,16,30,404.0,42.0,0.3,11.7,99.0,373.29,299.84
2018,1,23,16,45,301.5,31.5,0.25,11.45,65.5,288.12,219.58
2018,1,23,17,0,199.0,21.0,0.2,11.2,32.0,186.86,11.4
2018,1,23,17,15,99.5,10.5,0.25,11.0,16.0,73.63,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.05,5.45,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.1,5.9,6.0,5.12,0.0
2018,1,24,7,45,0.0,14.0,1.15,6.35,14.0,11.53,2.0
2018,1,24,8,0,0.0,22.0,1.2,6.8,22.0,18.14,10.29
2018,1,24,8,15,0.0,31.0,1.35,7.2,31.0,25.6,17.48
2018,1,24,8,30,0.0,40.0,1.5,7.6,40.0,33.07,24.52
2018,1,24,8,45,1.5,56.5,1.7,8.0,57.0,46.42,36.82
2018,1,24,9,0,3.0,73.0,1.9,8.4,74.0,59.21,48.48
2018,1,24,9,15,37.0,107.5,1.95,8.7,120.5,82.27,69.27
2018,1,24,9,30,71.0,142.0,2.0,9.0,167.0,104.74,89.24
2018,1,24,9,45,129.5,157.0,2.1,9.3,208.0,111.9,95.36
2018,1,24,10,0,188.0,172.0,2.2,9.6,249.0,121.9,103.94
2018,1,24,10,15,212.5,179.0,2.35,10.05,272.0,126.89,107.98
2018,1,24,10,30,237.0,186.0,2.5,10.5,295.0,132.37,104.02
2018,1,24,10,45,223.5,202.5,2.65,10.95,309.5,164.56,125.52
2018,1,24,11,0,210.0,219.0,2.8,11.4,324.0,190.46,145.64
2018,1,24,11,15,149.5,225.5,2.95,11.75,301.5,199.67,155.83
2018,1,24,11,30,89.0,232.0,3.1,12.1,279.0,203.06,161.42
2018,1,24,11,45,63.5,225.5,3.3,12.4,259.5,199.15,159.41
2018,1,24,12,0,38.0,219.0,3.5,12.7,240.0,191.94,154.36
2018,1,24,12,15,26.0,203.5,3.7,12.8,218.0,177.65,143.05
2018,1,24,12,30,14.0,188.0,3.9,12.9,196.0,162.22,130.59
2018,1,24,12,45,12.5,185.5,4.05,13.0,192.5,161.16,129.84
2018,1,24,13,0,11.0,183.0,4.2,13.1,189.0,159.91,128.92
2018,1,24,13,15,10.5,172.0,4.15,12.85,177.5,151.56,122.27
2018,1,24,13,30,10.0,161.0,4.1,12.6,166.0,142.91,115.35
2018,1,24,13,45,7.0,144.0,4.1,12.4,147.5,127.03,102.29
2018,1,24,14,0,4.0,127.0,4.1,12.2,129.0,110.67,88.74
2018,1,24,14,15,2.0,111.0,3.9,11.95,112.0,95.5,76.1
2018,1,24,14,30,0.0,95.0,3.7,11.7,95.0,80.06,63.14
2018,1,24,14,45,17.5,82.0,3.55,11.45,88.5,85.87,68.84
2018,1,24,15,0,35.0,69.0,3.4,11.2,82.0,86.28,69.94
2018,1,24,15,15,59.5,70.0,3.4,11.2,89.5,116.07,96.32
2018,1,24,15,30,84.0,71.0,3.4,11.2,97.0,137.4,115.29
2018,1,24,15,45,126.0,78.5,3.3,10.85,110.5,180.82,153.29
2018,1,24,16,0,168.0,86.0,3.2,10.5,124.0,242.39,205.33
2018,1,24,16,15,141.5,69.0,3.35,10.25,96.5,205.64,172.68
2018,1,24,16,30,115.0,52.0,3.5,10.0,69.0,168.03,138.54
2018,1,24,16,45,82.5,36.0,3.7,9.7,46.0,127.47,98.83
2018,1,24,17,0,50.0,20.0,3.9,9.4,23.0,73.93,13.93
2018,1,24,17,15,25.0,10.0,3.85,9.0,11.5,24.86,0.0
2018,1,24,17,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,25,7,15,5.5,5.5,1.2,5.8,5.5,0.0,0.0
2018,1,25,7,30,11.0,11.0,1.3,6.3,11.0,9.39,0.0
2018,1,25,7,45,104.0,28.0,1.35,6.8,39.5,21.87,9.47
2018,1,25,8,0,197.0,45.0,1.4,7.3,68.0,34.37,24.52
2018,1,25,8,15,302.5,55.0,1.65,7.55,108.0,41.86,32.06
2018,1,25,8,30,408.0,65.0,1.9,7.8,148.0,49.35,39.25
2018,1,25,8,45,469.0,73.5,2.1,8.1,189.5,57.77,47.11
2018,1,25,9,0,530.0,82.0,2.3,8.4,231.0,63.56,52.41
2018,1,25,9,15,639.0,77.0,2.4,8.7,283.5,59.11,48.33
2018,1,25,9,30,748.0,72.0,2.5,9.0,336.0,60.44,49.43
2018,1,25,9,45,769.5,74.5,2.65,9.35,370.0,61.88,50.58
2018,1,25,10,0,791.0,77.0,2.8,9.7,404.0,63.37,51.75
2018,1,25,10,15,810.0,79.0,2.85,10.0,435.0,64.48,52.59
2018,1,25,10,30,829.0,81.0,2.9,10.3,466.0,82.77,52.92
2018,1,25,10,45,658.5,114.5,2.95,10.6,430.0,136.57,85.51
2018,1,25,11,0,488.0,148.0,3.0,10.9,394.0,176.41,121.86
2018,1,25,11,15,327.0,170.0,3.05,11.05,337.0,193.8,143.89
2018,1,25,11,30,166.0,192.0,3.1,11.2,280.0,193.03,150.9
2018,1,25,11,45,334.0,172.0,3.15,11.35,353.0,240.76,186.42
2018,1,25,12,0,502.0,152.0,3.2,11.5,426.0,303.98,236.64
2018,1,25,12,15,642.5,130.5,3.3,11.55,482.0,371.97,292.77
2018,1,25,12,30,783.0,109.0,3.4,11.6,538.0,447.66,355.67
2018,1,25,12,45,764.5,112.0,3.45,11.6,527.0,477.3,383.31
2018,1,25,13,0,746.0,115.0,3.5,11.6,516.0,504.86,408.69
2018,1,25,13,15,579.5,130.5,3.5,11.5,437.5,460.24,376.32
2018,1,25,13,30,413.0,146.0,3.5,11.4,359.0,396.77,327.27
2018,1,25,13,45,362.5,170.0,3.55,11.35,351.5,407.2,336.76
2018,1,25,14,0,312.0,194.0,3.6,11.3,344.0,402.64,333.68
2018,1,25,14,15,244.0,184.0,3.45,11.05,297.0,360.12,299.72
2018,1,25,14,30,176.0,174.0,3.3,10.8,250.0,300.44,251.14
2018,1,25,14,45,356.0,140.0,3.15,10.6,278.5,422.98,355.52
2018,1,25,15,0,536.0,106.0,3.0,10.4,307.0,527.16,442.53
2018,1,25,15,15,608.0,88.5,3.0,10.4,293.5,567.65,476.2
2018,1,25,15,30,680.0,71.0,3.0,10.4,280.0,605.33,507.0
2018,1,25,15,45,631.5,66.5,2.4,9.7,238.5,569.06,476.73
2018,1,25,16,0,583.0,62.0,1.8,9.0,197.0,530.1,443.31
2018,1,25,16,15,513.0,54.5,1.7,8.45,155.0,470.07,393.15
2018,1,25,16,30,443.0,47.0,1.6,7.9,113.0,408.58,339.04
2018,1,25,16,45,329.0,37.0,1.5,7.35,76.5,313.71,250.98
2018,1,25,17,0,215.0,27.0,1.4,6.8,40.0,212.1,78.33
2018,1,25,17,15,112.0,14.5,1.4,6.65,21.0,85.83,0.0
2018,1,25,17,30,9.0,2.0,1.4,6.5,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,6.4,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,26,7,15,61.5,8.0,0.95,4.55,10.0,0.0,0.0
2018,1,26,7,30,123.0,16.0,1.0,5.0,20.0,13.66,0.0
2018,1,26,7,45,193.0,27.5,1.05,5.45,45.5,21.37,9.79
2018,1,26,8,0,263.0,39.0,1.1,5.9,71.0,30.09,20.99
2018,1,26,8,15,308.5,50.5,1.1,6.15,103.0,38.55,29.33
2018,1,26,8,30,354.0,62.0,1.1,6.4,135.0,46.83,37.23
2018,1,26,8,45,482.0,64.0,1.15,6.65,187.5,49.89,40.22
2018,1,26,9,0,610.0,66.0,1.2,6.9,240.0,51.31,41.57
2018,1,26,9,15,653.0,71.5,1.2,7.4,282.0,54.94,44.81
2018,1,26,9,30,696.0,77.0,1.2,7.9,324.0,58.56,47.95
2018,1,26,9,45,769.0,72.0,1.25,8.45,371.0,59.83,48.91
2018,1,26,10,0,842.0,67.0,1.3,9.0,418.0,56.28,45.51
2018,1,26,10,15,858.5,68.5,1.35,9.35,448.5,57.2,46.18
2018,1,26,10,30,875.0,70.0,1.4,9.7,479.0,84.07,52.71
2018,1,26,10,45,887.0,70.5,1.4,10.05,503.0,136.23,76.14
2018,1,26,11,0,899.0,71.0,1.4,10.4,527.0,188.74,113.46
2018,1,26,11,15,905.5,72.0,1.4,10.6,543.5,240.7,157.4
2018,1,26,11,30,912.0,73.0,1.4,10.8,560.0,292.04,203.71
2018,1,26,11,45,915.0,73.0,1.35,10.95,569.0,340.65,248.61
2018,1,26,12,0,918.0,73.0,1.3,11.1,578.0,387.81,291.94
2018,1,26,12,15,917.5,73.5,1.3,11.15,579.0,432.44,332.68
2018,1,26,12,30,917.0,74.0,1.3,11.2,580.0,474.97,370.76
2018,1,26,12,45,913.5,73.5,1.3,11.2,573.0,512.85,404.37
2018,1,26,13,0,910.0,73.0,1.3,11.2,566.0,548.04,435.06
2018,1,26,13,15,823.0,92.5,1.3,11.05,530.0,557.44,445.42
2018,1,26,13,30,736.0,112.0,1.3,10.9,494.0,558.3,448.6
2018,1,26,13,45,746.5,105.0,1.25,10.75,479.0,583.82,470.38
2018,1,26,14,0,757.0,98.0,1.2,10.6,464.0,607.05,489.89
2018,1,26,14,15,745.0,93.5,1.15,10.4,436.5,615.77,498.2
2018,1,26,14,30,733.0,89.0,1.1,10.2,409.0,621.15,503.94
2018,1,26,14,45,637.5,97.0,1.0,10.0,359.5,579.56,472.67
2018,1,26,15,0,542.0,105.0,0.9,9.8,310.0,532.08,436.6
2018,1,26,15,15,432.0,108.0,0.9,9.8,260.5,458.99,380.19
2018,1,26,15,30,322.0,111.0,0.9,9.8,211.0,390.03,325.16
2018,1,26,15,45,292.0,98.0,0.8,9.05,179.0,342.0,287.59
2018,1,26,16,0,262.0,85.0,0.7,8.3,147.0,308.68,260.23
2018,1,26,16,15,225.5,70.0,0.75,8.0,115.5,266.89,224.63
2018,1,26,16,30,189.0,55.0,0.8,7.7,84.0,224.66,187.15
2018,1,26,16,45,145.0,39.5,0.85,7.35,57.5,176.32,141.29
2018,1,26,17,0,101.0,24.0,0.9,7.0,31.0,118.13,53.44
2018,1,26,17,15,61.0,13.5,0.95,6.85,16.5,51.71,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.7,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,6.5,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,27,7,15,65.5,7.5,0.7,4.45,10.0,0.0,0.0
2018,1,27,7,30,131.0,15.0,0.7,4.9,20.0,12.8,0.0
2018,1,27,7,45,172.5,28.5,0.7,5.35,44.0,22.08,10.86
2018,1,27,8,0,214.0,42.0,0.7,5.8,68.0,32.15,22.91
2018,1,27,8,15,328.0,52.0,0.7,6.35,111.0,39.73,30.42
2018,1,27,8,30,442.0,62.0,0.7,6.9,154.0,49.35,39.49
2018,1,27,8,45,591.5,56.5,0.75,7.45,209.0,44.59,35.29
2018,1,27,9,0,741.0,51.0,0.8,8.0,264.0,44.4,35.12
2018,1,27,9,15,772.0,54.0,1.0,8.85,304.5,46.67,37.06
2018,1,27,9,30,803.0,57.0,1.2,9.7,345.0,48.96,38.94
2018,1,27,9,45,824.0,58.5,1.4,10.5,380.0,56.01,45.08
2018,1,27,10,0,845.0,60.0,1.6,11.3,415.0,57.63,46.28
2018,1,27,10,15,860.0,62.0,1.75,11.6,445.5,59.47,47.77
2018,1,27,10,30,875.0,64.0,1.9,11.9,476.0,81.08,48.96
2018,1,27,10,45,885.0,64.5,2.0,12.25,499.0,132.95,72.58
2018,1,27,11,0,895.0,65.0,2.1,12.6,522.0,184.96,109.76
2018,1,27,11,15,900.5,66.5,2.25,12.85,538.5,236.83,153.79
2018,1,27,11,30,906.0,68.0,2.4,13.1,555.0,288.02,200.17
2018,1,27,11,45,908.5,68.5,2.5,13.35,564.0,336.55,245.3
2018,1,27,12,0,911.0,69.0,2.6,13.6,573.0,383.64,289.01
2018,1,27,12,15,912.0,69.5,2.65,13.75,575.0,428.5,330.25
2018,1,27,12,30,913.0,70.0,2.7,13.9,577.0,471.42,369.03
2018,1,27,12,45,899.0,72.5,2.75,14.05,567.5,507.01,401.27
2018,1,27,13,0,885.0,75.0,2.8,14.2,558.0,539.27,430.06
2018,1,27,13,15,779.0,100.5,2.8,14.2,518.0,543.13,435.94
2018,1,27,13,30,673.0,126.0,2.8,14.2,478.0,537.39,433.52
2018,1,27,13,45,633.5,130.5,2.85,14.25,451.0,542.48,439.5
2018,1,27,14,0,594.0,135.0,2.9,14.3,424.0,543.12,441.62
2018,1,27,14,15,691.5,105.5,2.85,14.15,423.5,595.66,485.37
2018,1,27,14,30,789.0,76.0,2.8,14.0,423.0,644.14,525.56
2018,1,27,14,45,776.0,73.0,2.75,13.9,392.5,647.46,529.41
2018,1,27,15,0,763.0,70.0,2.7,13.8,362.0,647.44,530.27
2018,1,27,15,15,757.5,63.5,2.7,13.8,328.0,645.39,529.47
2018,1,27,15,30,752.0,57.0,2.7,13.8,294.0,640.14,525.9
2018,1,27,15,45,670.5,57.0,2.05,12.65,246.0,584.47,481.92
2018,1,27,16,0,589.0,57.0,1.4,11.5,198.0,532.13,439.04
2018,1,27,16,15,511.5,50.5,1.4,10.75,155.0,467.77,387.59
2018,1,27,16,30,434.0,44.0,1.4,10.0,112.0,402.45,332.28
2018,1,27,16,45,340.5,35.0,1.35,9.25,77.5,323.14,259.97
2018,1,27,17,0,247.0,26.0,1.3,8.5,43.0,234.21,127.58
2018,1,27,17,15,135.0,14.5,1.35,8.3,22.5,101.73,0.0
2018,1,27,17,30,23.0,3.0,1.4,8.1,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,1.4,7.95,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,28,7,15,98.0,9.0,2.25,5.2,12.5,0.0,0.0
2018,1,28,7,30,196.0,18.0,2.2,5.4,25.0,15.36,0.0
2018,1,28,7,45,341.0,27.5,2.1,5.6,61.5,22.97,11.95
2018,1,28,8,0,486.0,37.0,2.0,5.8,98.0,30.68,21.62
2018,1,28,8,15,566.0,42.5,2.0,6.1,141.5,34.74,25.92
2018,1,28,8,30,646.0,48.0,2.0,6.4,185.0,42.35,33.17
2018,1,28,8,45,696.0,52.0,2.0,6.7,229.0,45.41,36.12
2018,1,28,9,0,746.0,56.0,2.0,7.0,273.0,48.53,39.01
2018,1,28,9,15,782.5,58.0,2.1,7.7,314.5,49.94,40.17
2018,1,28,9,30,819.0,60.0,2.2,8.4,356.0,51.43,41.36
2018,1,28,9,45,847.0,61.0,2.35,9.1,394.0,58.1,47.2
2018,1,28,10,0,875.0,62.0,2.5,9.8,432.0,59.45,48.18
2018,1,28,10,15,890.5,63.0,2.55,10.4,463.0,60.6,48.99
2018,1,28,10,30,906.0,64.0,2.6,11.0,494.0,83.58,49.91
2018,1,28,10,45,916.5,65.5,2.65,11.65,518.5,138.04,75.51
2018,1,28,11,0,927.0,67.0,2.7,12.3,543.0,192.74,114.96
2018,1,28,11,15,933.5,67.5,2.75,12.7,560.0,245.85,160.14
2018,1,28,11,30,940.0,68.0,2.8,13.1,577.0,298.28,207.64
2018,1,28,11,45,944.0,68.5,2.85,13.45,587.0,349.04,254.65
2018,1,28,12,0,948.0,69.0,2.9,13.8,597.0,398.45,300.2
2018,1,28,12,15,949.0,68.5,2.9,14.05,598.5,444.18,342.09
2018,1,28,12,30,950.0,68.0,2.9,14.3,600.0,487.82,381.3
2018,1,28,12,45,948.0,68.0,2.9,14.5,594.0,528.24,417.08
2018,1,28,13,0,946.0,68.0,2.9,14.7,588.0,566.03,449.89
2018,1,28,13,15,941.5,67.5,2.9,14.75,574.0,599.15,478.62
2018,1,28,13,30,937.0,67.0,2.9,14.8,560.0,629.18,504.4
2018,1,28,13,45,929.5,66.0,2.85,14.9,539.0,653.65,525.2
2018,1,28,14,0,922.0,65.0,2.8,15.0,518.0,674.71,543.04
2018,1,28,14,15,909.0,64.0,2.75,14.85,489.5,688.67,555.75
2018,1,28,14,30,896.0,63.0,2.7,14.7,461.0,698.99,565.08
2018,1,28,14,45,876.5,61.0,2.6,14.55,426.0,699.94,566.54
2018,1,28,15,0,857.0,59.0,2.5,14.4,391.0,697.23,565.26
2018,1,28,15,15,830.0,56.5,2.5,14.4,351.0,691.48,561.82
2018,1,28,15,30,803.0,54.0,2.5,14.4,311.0,675.9,550.63
2018,1,28,15,45,685.0,51.0,1.85,13.05,248.5,589.88,484.09
2018,1,28,16,0,567.0,48.0,1.2,11.7,186.0,505.53,416.96
2018,1,28,16,15,500.0,42.5,1.2,11.0,146.0,450.02,372.81
2018,1,28,16,30,433.0,37.0,1.2,10.3,106.0,393.93,325.37
2018,1,28,16,45,338.5,29.5,1.15,9.55,73.0,316.12,255.31
2018,1,28,17,0,244.0,22.0,1.1,8.8,40.0,232.17,140.02
2018,1,28,17,15,134.5,12.5,1.1,8.65,21.0,100.11,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.5,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.4,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,7,15,4.5,3.5,2.4,6.65,3.5,2.99,0.0
2018,1,29,7,30,9.0,7.0,2.4,6.9,7.0,5.97,0.0
2018,1,29,7,45,4.5,15.0,2.4,7.15,15.0,12.68,4.25
2018,1,29,8,0,0.0,23.0,2.4,7.4,23.0,18.96,11.17
2018,1,29,8,15,0.0,32.0,2.45,7.85,32.0,26.42,18.25
2018,1,29,8,30,0.0,41.0,2.5,8.3,41.0,33.89,25.25
2018,1,29,8,45,0.0,53.0,2.6,8.7,53.0,43.88,34.44
2018,1,29,9,0,0.0,65.0,2.7,9.1,65.0,53.51,43.18
2018,1,29,9,15,0.0,81.0,2.75,9.7,81.0,65.91,54.27
2018,1,29,9,30,0.0,97.0,2.8,10.3,97.0,78.13,65.03
2018,1,29,9,45,2.0,116.5,2.9,10.9,117.5,92.64,77.69
2018,1,29,10,0,4.0,136.0,3.0,11.5,138.0,106.86,89.94
2018,1,29,10,15,10.5,155.5,3.05,12.05,160.5,120.86,101.85
2018,1,29,10,30,17.0,175.0,3.1,12.6,183.0,135.71,109.05
2018,1,29,10,45,45.0,199.0,3.1,13.15,222.0,152.22,120.85
2018,1,29,11,0,73.0,223.0,3.1,13.7,261.0,178.17,140.28
2018,1,29,11,15,61.0,225.0,3.05,14.0,257.5,185.22,146.37
2018,1,29,11,30,49.0,227.0,3.0,14.3,254.0,190.64,151.29
2018,1,29,11,45,45.0,225.0,2.9,14.55,250.0,194.02,154.25
2018,1,29,12,0,41.0,223.0,2.8,14.8,246.0,196.59,156.53
2018,1,29,12,15,99.0,239.0,2.6,14.55,294.5,237.65,189.37
2018,1,29,12,30,157.0,255.0,2.4,14.3,343.0,289.08,230.79
2018,1,29,12,45,99.5,240.5,2.25,14.1,296.0,254.9,204.4
2018,1,29,13,0,42.0,226.0,2.1,13.9,249.0,219.5,176.37
2018,1,29,13,15,41.5,220.5,2.05,13.65,243.0,219.13,176.66
2018,1,29,13,30,41.0,215.0,2.0,13.4,237.0,218.51,176.64
2018,1,29,13,45,135.0,210.5,1.95,13.2,278.0,287.77,234.64
2018,1,29,14,0,229.0,206.0,1.9,13.0,319.0,364.35,297.73
2018,1,29,14,15,267.0,190.0,2.0,13.05,315.0,384.09,314.87
2018,1,29,14,30,305.0,174.0,2.1,13.1,311.0,403.76,332.35
2018,1,29,14,45,209.5,167.0,2.25,13.1,258.0,325.22,269.24
2018,1,29,15,0,114.0,160.0,2.4,13.1,205.0,256.88,212.71
2018,1,29,15,15,121.0,143.5,2.4,13.1,186.5,249.03,207.27
2018,1,29,15,30,128.0,127.0,2.4,13.1,168.0,240.39,200.79
2018,1,29,15,45,161.0,110.5,1.85,12.3,155.0,250.0,209.99
2018,1,29,16,0,194.0,94.0,1.3,11.5,142.0,273.11,229.28
2018,1,29,16,15,166.0,77.0,1.25,10.85,112.5,235.05,196.7
2018,1,29,16,30,138.0,60.0,1.2,10.2,83.0,196.2,162.62
2018,1,29,16,45,103.0,44.0,1.15,9.55,58.0,153.83,123.66
2018,1,29,17,0,68.0,28.0,1.1,8.9,33.0,106.17,66.44
2018,1,29,17,15,44.5,15.5,1.1,8.7,18.0,42.96,0.0
2018,1,29,17,30,21.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,1,29,17,45,10.5,1.5,1.1,8.3,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,30,7,15,48.5,8.0,1.1,6.7,10.0,6.83,0.0
2018,1,30,7,30,97.0,16.0,1.3,7.3,20.0,13.66,0.0
2018,1,30,7,45,131.5,28.0,1.45,7.9,41.0,21.56,11.51
2018,1,30,8,0,166.0,40.0,1.6,8.5,62.0,30.41,21.26
2018,1,30,8,15,105.0,56.0,1.6,8.95,72.0,43.86,33.84
2018,1,30,8,30,44.0,72.0,1.6,9.4,82.0,56.31,45.38
2018,1,30,8,45,99.5,92.0,1.6,9.9,120.0,69.3,57.21
2018,1,30,9,0,155.0,112.0,1.6,10.4,158.0,83.2,69.63
2018,1,30,9,15,211.5,127.5,1.65,11.05,200.0,91.13,76.48
2018,1,30,9,30,268.0,143.0,1.7,11.7,242.0,101.32,85.2
2018,1,30,9,45,342.0,148.0,1.7,12.35,287.0,105.16,88.19
2018,1,30,10,0,416.0,153.0,1.7,13.0,332.0,104.38,87.11
2018,1,30,10,15,455.5,156.5,1.7,13.45,365.0,106.03,88.23
2018,1,30,10,30,495.0,160.0,1.7,13.9,398.0,124.04,89.31
2018,1,30,10,45,528.0,159.5,1.7,14.4,424.5,160.13,107.39
2018,1,30,11,0,561.0,159.0,1.7,14.9,451.0,199.22,134.74
2018,1,30,11,15,597.0,153.0,1.7,15.25,473.0,239.64,166.97
2018,1,30,11,30,633.0,147.0,1.7,15.6,495.0,280.64,201.64
2018,1,30,11,45,630.5,150.5,1.65,15.95,502.0,320.12,236.91
2018,1,30,12,0,628.0,154.0,1.6,16.3,509.0,358.35,270.75
2018,1,30,12,15,715.5,129.0,1.6,16.5,534.5,406.67,310.83
2018,1,30,12,30,803.0,104.0,1.6,16.7,560.0,460.75,355.32
2018,1,30,12,45,828.0,97.5,1.6,16.9,563.0,504.06,391.53
2018,1,30,13,0,853.0,91.0,1.6,17.1,566.0,546.79,426.66
2018,1,30,13,15,828.5,93.5,1.65,17.15,546.0,570.01,447.07
2018,1,30,13,30,804.0,96.0,1.7,17.2,526.0,589.14,464.01
2018,1,30,13,45,802.0,92.5,1.7,17.3,507.0,612.05,483.18
2018,1,30,14,0,800.0,89.0,1.7,17.4,488.0,632.04,499.85
2018,1,30,14,15,819.5,79.0,1.7,17.25,468.5,656.26,520.2
2018,1,30,14,30,839.0,69.0,1.7,17.1,449.0,677.7,538.22
2018,1,30,14,45,819.0,69.5,1.7,17.0,417.0,680.99,541.64
2018,1,30,15,0,799.0,70.0,1.7,16.9,385.0,680.66,542.56
2018,1,30,15,15,799.0,62.5,1.7,16.9,351.0,681.76,544.27
2018,1,30,15,30,799.0,55.0,1.7,16.9,317.0,679.47,543.19
2018,1,30,15,45,667.0,61.5,1.3,15.75,259.5,598.97,482.59
2018,1,30,16,0,535.0,68.0,0.9,14.6,202.0,511.71,415.43
2018,1,30,16,15,455.5,59.0,0.9,14.2,157.5,442.28,361.01
2018,1,30,16,30,376.0,50.0,0.9,13.8,113.0,371.97,303.01
2018,1,30,16,45,366.0,39.0,0.85,13.4,84.5,349.03,278.65
2018,1,30,17,0,356.0,28.0,0.8,13.0,56.0,321.06,215.64
2018,1,30,17,15,208.0,17.0,0.8,12.9,30.5,154.15,0.0
2018,1,30,17,30,60.0,6.0,0.8,12.8,5.0,0.0,0.0
2018,1,30,17,45,30.0,3.0,0.8,12.75,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,31,7,15,125.5,9.5,1.4,6.3,15.0,8.11,0.0
2018,1,31,7,30,251.0,19.0,1.6,7.1,30.0,16.05,0.0
2018,1,31,7,45,396.0,26.5,1.75,7.85,68.5,22.01,12.17
2018,1,31,8,0,541.0,34.0,1.9,8.6,107.0,30.62,21.48
2018,1,31,8,15,620.5,39.0,1.85,9.0,152.5,34.77,25.71
2018,1,31,8,30,700.0,44.0,1.8,9.4,198.0,39.03,29.82
2018,1,31,8,45,745.5,47.5,1.7,9.75,243.0,41.84,32.47
2018,1,31,9,0,791.0,51.0,1.6,10.1,288.0,44.69,35.06
2018,1,31,9,15,819.5,53.5,1.7,10.7,329.5,51.66,41.24
2018,1,31,9,30,848.0,56.0,1.8,11.3,371.0,54.25,43.39
2018,1,31,9,45,769.5,77.0,1.9,11.85,384.0,63.37,51.35
2018,1,31,10,0,691.0,98.0,2.0,12.4,397.0,71.16,58.05
2018,1,31,10,15,671.0,110.0,2.1,12.8,417.5,78.27,64.11
2018,1,31,10,30,651.0,122.0,2.2,13.2,438.0,106.56,71.32
2018,1,31,10,45,792.0,93.5,2.3,13.65,496.5,145.82,85.24
2018,1,31,11,0,933.0,65.0,2.4,14.1,555.0,197.38,117.49
2018,1,31,11,15,938.5,66.0,2.4,14.45,572.0,251.23,163.43
2018,1,31,11,30,944.0,67.0,2.4,14.8,589.0,304.32,211.29
2018,1,31,11,45,941.0,69.0,2.45,15.2,596.5,354.69,257.75
2018,1,31,12,0,938.0,71.0,2.5,15.6,604.0,403.09,302.07
2018,1,31,12,15,900.5,82.0,2.55,15.85,595.0,443.62,339.89
2018,1,31,12,30,863.0,93.0,2.6,16.1,586.0,479.36,372.64
2018,1,31,12,45,820.0,102.0,2.65,16.4,566.5,506.57,397.63
2018,1,31,13,0,777.0,111.0,2.7,16.7,547.0,528.38,417.48
2018,1,31,13,15,731.0,119.5,2.7,16.85,522.0,543.76,431.71
2018,1,31,13,30,685.0,128.0,2.7,17.0,497.0,553.98,441.4
2018,1,31,13,45,707.0,115.5,2.65,17.15,483.5,580.54,463.62
2018,1,31,14,0,729.0,103.0,2.6,17.3,470.0,605.09,484.0
2018,1,31,14,15,738.0,93.5,2.45,17.15,447.5,621.95,498.4
2018,1,31,14,30,747.0,84.0,2.3,17.0,425.0,633.61,508.82
2018,1,31,14,45,753.5,75.5,2.15,16.9,397.5,644.05,517.6
2018,1,31,15,0,760.0,67.0,2.0,16.8,370.0,651.38,523.31
2018,1,31,15,15,719.5,67.5,2.0,16.8,331.5,632.15,509.74
2018,1,31,15,30,679.0,68.0,2.0,16.8,293.0,613.75,496.66
2018,1,31,15,45,560.5,71.5,1.5,15.35,240.5,535.05,436.74
2018,1,31,16,0,442.0,75.0,1.0,13.9,188.0,447.31,367.38
2018,1,31,16,15,384.5,65.0,1.1,13.4,149.5,394.31,325.52
2018,1,31,16,30,327.0,55.0,1.2,12.9,111.0,341.05,280.79
2018,1,31,16,45,249.0,43.0,1.25,12.35,78.0,270.93,219.24
2018,1,31,17,0,171.0,31.0,1.3,11.8,45.0,201.33,141.48
2018,1,31,17,15,103.5,18.0,1.3,11.65,25.0,85.19,0.0
2018,1,31,17,30,36.0,5.0,1.3,11.5,5.0,4.27,0.0
2018,1,31,17,45,18.0,2.5,1.35,11.35,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,1,7,15,51.5,9.0,1.2,7.2,11.5,7.68,0.0
2018,2,1,7,30,103.0,18.0,1.4,8.0,23.0,14.01,0.0
2018,2,1,7,45,137.5,33.5,1.65,8.75,48.0,26.11,15.74
2018,2,1,8,0,172.0,49.0,1.9,9.5,73.0,37.69,27.68
2018,2,1,8,15,224.5,63.5,1.85,10.05,106.5,48.45,37.85
2018,2,1,8,30,277.0,78.0,1.8,10.6,140.0,57.63,46.39
2018,2,1,8,45,339.0,88.0,1.8,11.15,180.0,64.45,52.6
2018,2,1,9,0,401.0,98.0,1.8,11.7,220.0,71.18,58.56
2018,2,1,9,15,415.5,111.5,1.8,12.4,253.0,79.73,65.97
2018,2,1,9,30,430.0,125.0,1.8,13.1,286.0,88.03,73.02
2018,2,1,9,45,454.0,134.0,1.85,13.8,319.0,93.26,77.27
2018,2,1,10,0,478.0,143.0,1.9,14.5,352.0,98.41,81.39
2018,2,1,10,15,524.5,143.5,2.0,15.0,387.5,98.37,81.04
2018,2,1,10,30,571.0,144.0,2.1,15.5,423.0,118.88,81.9
2018,2,1,10,45,702.0,114.5,2.2,16.0,474.5,148.39,89.82
2018,2,1,11,0,833.0,85.0,2.3,16.5,526.0,193.9,117.9
2018,2,1,11,15,746.0,114.0,2.35,16.8,518.0,242.68,162.98
2018,2,1,11,30,659.0,143.0,2.4,17.1,510.0,286.9,205.45
2018,2,1,11,45,640.5,151.5,2.45,17.4,513.0,326.85,241.86
2018,2,1,12,0,622.0,160.0,2.5,17.7,516.0,364.11,275.59
2018,2,1,12,15,630.5,158.0,2.55,17.9,520.0,400.71,307.77
2018,2,1,12,30,639.0,156.0,2.6,18.1,524.0,436.55,338.81
2018,2,1,12,45,702.0,134.0,2.65,18.3,534.5,480.11,375.19
2018,2,1,13,0,765.0,112.0,2.7,18.5,545.0,525.13,412.45
2018,2,1,13,15,796.0,101.0,2.65,18.6,542.0,563.77,444.27
2018,2,1,13,30,827.0,90.0,2.6,18.7,539.0,601.41,474.92
