Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,3.45,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.7,3.0,0.0,0.0
2018,3,25,6,15,128.0,18.0,1.2,4.5,27.5,15.36,0.0
2018,3,25,6,30,243.0,33.0,1.3,5.3,52.0,25.67,13.68
2018,3,25,6,45,362.0,43.0,1.4,6.15,96.0,35.4,25.89
2018,3,25,7,0,481.0,53.0,1.5,7.0,140.0,42.91,33.33
2018,3,25,7,15,556.0,60.5,1.65,7.4,192.0,48.05,38.34
2018,3,25,7,30,631.0,68.0,1.8,7.8,244.0,53.19,43.12
2018,3,25,7,45,680.0,73.0,1.9,8.2,297.5,56.15,45.74
2018,3,25,8,0,729.0,78.0,2.0,8.6,351.0,59.12,48.26
2018,3,25,8,15,762.5,82.0,2.0,8.9,403.0,66.74,54.93
2018,3,25,8,30,796.0,86.0,2.0,9.2,455.0,68.95,56.66
2018,3,25,8,45,803.5,93.0,2.05,9.55,498.5,72.95,59.96
2018,3,25,9,0,811.0,100.0,2.1,9.9,542.0,76.72,63.03
2018,3,25,9,15,834.0,101.5,2.1,10.1,587.0,76.74,62.8
2018,3,25,9,30,857.0,103.0,2.1,10.3,632.0,76.81,62.65
2018,3,25,9,45,894.0,96.0,2.15,10.5,677.0,113.35,69.14
2018,3,25,10,0,931.0,89.0,2.2,10.7,722.0,168.69,96.62
2018,3,25,10,15,940.0,90.0,2.3,10.85,753.5,228.28,141.96
2018,3,25,10,30,949.0,91.0,2.4,11.0,785.0,288.32,194.02
2018,3,25,10,45,956.0,91.5,2.45,11.15,809.0,347.64,247.87
2018,3,25,11,0,963.0,92.0,2.5,11.3,833.0,406.7,301.67
2018,3,25,11,15,967.5,92.0,2.55,11.4,849.5,463.87,353.24
2018,3,25,11,30,972.0,92.0,2.6,11.5,866.0,520.01,402.71
2018,3,25,11,45,975.0,92.5,2.7,11.6,875.0,574.54,449.71
2018,3,25,12,0,978.0,93.0,2.8,11.7,884.0,627.44,494.2
2018,3,25,12,15,979.0,92.0,2.85,11.8,883.5,675.97,534.11
2018,3,25,12,30,980.0,91.0,2.9,11.9,883.0,722.18,571.33
2018,3,25,12,45,980.0,89.5,2.9,11.95,874.5,764.7,604.89
2018,3,25,13,0,980.0,88.0,2.9,12.0,866.0,804.38,634.7
2018,3,25,13,15,943.5,101.0,2.9,12.0,838.0,827.47,651.47
2018,3,25,13,30,907.0,114.0,2.9,12.0,810.0,845.47,664.79
2018,3,25,13,45,549.5,210.5,2.9,12.0,628.5,690.07,549.0
2018,3,25,14,0,192.0,307.0,2.9,12.0,447.0,465.73,373.41
2018,3,25,14,15,115.5,245.5,2.85,11.95,328.5,345.69,280.05
2018,3,25,14,30,39.0,184.0,2.8,11.9,210.0,204.76,165.74
2018,3,25,14,45,19.5,138.5,2.75,11.85,151.5,144.35,116.2
2018,3,25,15,0,0.0,93.0,2.7,11.8,93.0,77.4,59.91
2018,3,25,15,15,6.5,100.5,2.7,11.8,104.0,90.19,71.21
2018,3,25,15,30,13.0,108.0,2.7,11.8,115.0,103.42,82.86
2018,3,25,15,45,219.5,121.0,2.55,11.6,222.0,351.51,295.87
2018,3,25,16,0,426.0,134.0,2.4,11.4,329.0,585.26,484.8
2018,3,25,16,15,540.5,108.0,2.1,11.05,326.0,668.08,547.92
2018,3,25,16,30,655.0,82.0,1.8,10.7,323.0,735.83,598.13
2018,3,25,16,45,601.5,75.0,1.55,10.3,270.0,671.61,548.93
2018,3,25,17,0,548.0,68.0,1.3,9.9,217.0,606.68,498.73
2018,3,25,17,15,542.5,55.5,1.25,9.15,176.5,575.29,474.1
2018,3,25,17,30,537.0,43.0,1.2,8.4,136.0,542.06,444.51
2018,3,25,17,45,428.0,35.0,1.2,7.65,93.0,431.85,349.68
2018,3,25,18,0,319.0,27.0,1.2,6.9,50.0,316.55,194.04
2018,3,25,18,15,170.0,15.0,1.2,6.65,26.0,135.82,0.0
2018,3,25,18,30,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,26,5,45,30.0,3.0,2.2,1.5,2.5,0.0,0.0
2018,3,26,6,0,60.0,6.0,2.3,1.8,5.0,0.0,0.0
2018,3,26,6,15,233.5,17.0,2.5,2.6,34.0,14.51,0.0
2018,3,26,6,30,407.0,28.0,2.7,3.4,63.0,23.49,13.05
2018,3,26,6,45,516.0,35.0,2.95,4.15,110.5,31.43,22.64
2018,3,26,7,0,625.0,42.0,3.2,4.9,158.0,37.36,28.57
2018,3,26,7,15,687.0,47.0,3.45,5.7,211.5,41.32,32.42
2018,3,26,7,30,749.0,52.0,3.7,6.5,265.0,45.32,36.11
2018,3,26,7,45,788.0,56.0,3.9,7.3,319.5,48.31,38.72
2018,3,26,8,0,827.0,60.0,4.1,8.1,374.0,51.29,41.22
2018,3,26,8,15,852.5,63.5,4.2,8.75,426.0,60.25,49.09
2018,3,26,8,30,878.0,67.0,4.3,9.4,478.0,63.37,51.59
2018,3,26,8,45,896.0,69.5,4.4,10.05,526.0,65.56,53.24
2018,3,26,9,0,914.0,72.0,4.5,10.7,574.0,67.64,54.78
2018,3,26,9,15,928.5,73.5,4.55,11.25,618.0,68.9,55.61
2018,3,26,9,30,943.0,75.0,4.6,11.8,662.0,70.08,56.37
2018,3,26,9,45,954.5,76.0,4.6,12.3,700.0,107.87,60.77
2018,3,26,10,0,966.0,77.0,4.6,12.8,738.0,168.73,94.13
2018,3,26,10,15,972.0,78.5,4.6,13.2,768.5,229.94,141.44
2018,3,26,10,30,978.0,80.0,4.6,13.6,799.0,291.24,195.0
2018,3,26,10,45,982.5,81.0,4.6,13.95,822.5,351.61,250.05
2018,3,26,11,0,987.0,82.0,4.6,14.3,846.0,411.42,304.69
2018,3,26,11,15,991.5,81.5,4.55,14.55,862.0,469.24,356.86
2018,3,26,11,30,996.0,81.0,4.5,14.8,878.0,525.96,406.77
2018,3,26,11,45,999.0,79.5,4.5,15.05,885.5,579.73,453.08
2018,3,26,12,0,1002.0,78.0,4.5,15.3,893.0,631.7,496.65
2018,3,26,12,15,997.5,80.5,4.45,15.45,891.5,680.71,536.66
2018,3,26,12,30,993.0,83.0,4.4,15.6,890.0,727.0,573.53
2018,3,26,12,45,985.5,85.5,4.35,15.75,879.5,768.35,605.8
2018,3,26,13,0,978.0,88.0,4.3,15.9,869.0,806.46,633.79
2018,3,26,13,15,972.0,88.5,4.25,15.9,851.5,840.38,658.17
2018,3,26,13,30,966.0,89.0,4.2,15.9,834.0,870.86,680.27
2018,3,26,13,45,957.5,89.0,4.2,15.95,808.0,895.22,698.09
2018,3,26,14,0,949.0,89.0,4.2,16.0,782.0,915.82,713.39
2018,3,26,14,15,938.5,88.0,4.15,15.95,749.5,929.8,724.15
2018,3,26,14,30,928.0,87.0,4.1,15.9,717.0,939.88,732.36
2018,3,26,14,45,914.5,86.0,4.05,15.9,678.0,943.38,735.99
2018,3,26,15,0,901.0,85.0,4.0,15.9,639.0,943.04,737.12
2018,3,26,15,15,884.5,83.0,4.0,15.9,595.0,934.96,733.26
2018,3,26,15,30,868.0,81.0,4.0,15.9,551.0,923.24,726.98
2018,3,26,15,45,844.5,78.0,3.65,15.5,502.0,910.41,719.02
2018,3,26,16,0,821.0,75.0,3.3,15.1,453.0,884.08,701.19
2018,3,26,16,15,788.5,72.0,2.95,14.5,401.0,846.36,675.34
2018,3,26,16,30,756.0,69.0,2.6,13.9,349.0,805.98,646.93
2018,3,26,16,45,711.0,64.5,2.25,13.3,296.0,750.17,606.04
2018,3,26,17,0,666.0,60.0,1.9,12.7,243.0,700.07,567.77
2018,3,26,17,15,582.5,53.5,1.95,11.85,189.0,607.73,498.15
2018,3,26,17,30,499.0,47.0,2.0,11.0,135.0,517.22,425.59
2018,3,26,17,45,370.5,38.0,2.0,10.2,91.0,390.47,318.12
2018,3,26,18,0,242.0,29.0,2.0,9.4,47.0,261.75,170.29
2018,3,26,18,15,131.0,16.0,2.0,9.2,24.5,108.69,0.0
2018,3,26,18,30,20.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,27,5,45,26.0,3.5,2.0,5.2,3.0,0.0,0.0
2018,3,27,6,0,52.0,7.0,2.0,5.5,6.0,0.0,0.0
2018,3,27,6,15,209.5,18.5,2.2,6.4,34.5,15.79,0.0
2018,3,27,6,30,367.0,30.0,2.4,7.3,63.0,25.06,14.72
2018,3,27,6,45,474.0,37.5,2.6,8.25,109.5,30.71,21.69
2018,3,27,7,0,581.0,45.0,2.8,9.2,156.0,36.47,27.32
2018,3,27,7,15,644.0,50.5,2.85,9.9,208.5,43.95,34.28
2018,3,27,7,30,707.0,56.0,2.9,10.6,261.0,48.21,38.13
2018,3,27,7,45,746.5,60.5,3.0,11.3,314.0,51.43,40.91
2018,3,27,8,0,786.0,65.0,3.1,12.0,367.0,54.61,43.55
2018,3,27,8,15,807.5,70.0,3.25,12.6,417.0,57.89,46.22
2018,3,27,8,30,829.0,75.0,3.4,13.2,467.0,61.03,48.74
2018,3,27,8,45,730.5,111.0,3.55,13.8,482.0,77.26,62.72
2018,3,27,9,0,632.0,147.0,3.7,14.4,497.0,97.82,80.27
2018,3,27,9,15,732.5,127.5,3.7,14.85,563.5,84.18,68.06
2018,3,27,9,30,833.0,108.0,3.7,15.3,630.0,79.31,63.56
2018,3,27,9,45,879.5,97.5,3.65,15.75,677.5,121.22,71.06
2018,3,27,10,0,926.0,87.0,3.6,16.2,725.0,174.79,98.84
2018,3,27,10,15,934.0,88.0,3.6,16.6,755.5,233.84,144.22
2018,3,27,10,30,942.0,89.0,3.6,17.0,786.0,293.23,195.32
2018,3,27,10,45,948.5,89.5,3.55,17.35,809.5,351.92,247.74
2018,3,27,11,0,955.0,90.0,3.5,17.7,833.0,410.28,299.81
2018,3,27,11,15,854.5,141.0,3.5,18.0,815.5,460.4,345.89
2018,3,27,11,30,754.0,192.0,3.5,18.3,798.0,502.05,382.87
2018,3,27,11,45,681.0,232.0,3.5,18.55,783.5,542.0,416.29
2018,3,27,12,0,608.0,272.0,3.5,18.8,769.0,573.84,442.0
2018,3,27,12,15,618.5,267.5,3.5,19.0,772.5,614.52,474.0
2018,3,27,12,30,629.0,263.0,3.5,19.2,776.0,654.18,504.63
2018,3,27,12,45,664.0,241.5,3.45,19.4,778.5,695.58,536.35
2018,3,27,13,0,699.0,220.0,3.4,19.6,781.0,736.56,567.36
2018,3,27,13,15,779.5,176.0,3.3,19.7,789.5,790.18,607.96
2018,3,27,13,30,860.0,132.0,3.2,19.8,798.0,839.54,643.38
2018,3,27,13,45,905.5,106.0,3.1,19.95,788.0,872.67,665.82
2018,3,27,14,0,951.0,80.0,3.0,20.1,778.0,910.85,691.72
2018,3,27,14,15,930.5,83.0,2.9,20.2,742.5,920.17,697.85
2018,3,27,14,30,910.0,86.0,2.8,20.3,707.0,925.42,701.57
2018,3,27,14,45,912.0,79.5,2.7,20.4,672.5,936.2,709.23
2018,3,27,15,0,914.0,73.0,2.6,20.5,638.0,943.15,714.34
2018,3,27,15,15,899.0,71.0,2.6,20.5,594.5,936.05,711.26
2018,3,27,15,30,884.0,69.0,2.6,20.5,551.0,925.26,705.92
2018,3,27,15,45,863.0,67.0,2.2,20.3,503.0,905.37,691.29
2018,3,27,16,0,842.0,65.0,1.8,20.1,455.0,882.26,674.08
2018,3,27,16,15,810.5,63.0,1.65,19.5,403.5,856.48,658.42
2018,3,27,16,30,779.0,61.0,1.5,18.9,352.0,818.11,633.51
2018,3,27,16,45,690.5,63.0,1.3,18.3,292.5,731.64,573.07
2018,3,27,17,0,602.0,65.0,1.1,17.7,233.0,652.49,516.02
2018,3,27,17,15,437.5,62.5,1.15,16.75,171.0,497.04,401.28
2018,3,27,17,30,273.0,60.0,1.2,15.8,109.0,345.24,281.5
2018,3,27,17,45,206.5,44.0,1.25,14.85,74.0,267.11,214.64
2018,3,27,18,0,140.0,28.0,1.3,13.9,39.0,187.58,124.36
2018,3,27,18,15,82.5,16.0,1.3,13.6,21.0,73.65,0.0
2018,3,27,18,30,25.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.95,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,7.45,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.7,6.0,5.12,0.0
2018,3,28,6,15,211.0,18.0,1.95,8.45,35.5,15.04,0.0
2018,3,28,6,30,366.0,30.0,2.2,9.2,65.0,24.91,14.96
2018,3,28,6,45,468.0,38.0,2.5,9.9,111.5,31.0,21.86
2018,3,28,7,0,570.0,46.0,2.8,10.6,158.0,37.13,27.78
2018,3,28,7,15,632.5,51.5,2.8,11.2,210.0,44.63,34.73
2018,3,28,7,30,695.0,57.0,2.8,11.8,262.0,48.85,38.53
2018,3,28,7,45,736.0,61.0,2.8,12.4,315.0,51.64,40.9
2018,3,28,8,0,777.0,65.0,2.8,13.0,368.0,54.42,43.19
2018,3,28,8,15,806.0,68.5,2.8,13.55,419.5,56.66,44.94
2018,3,28,8,30,835.0,72.0,2.8,14.1,471.0,58.86,46.62
2018,3,28,8,45,855.5,74.5,2.75,14.7,519.0,68.35,54.68
2018,3,28,9,0,876.0,77.0,2.7,15.3,567.0,70.34,56.09
2018,3,28,9,15,894.0,78.0,2.65,15.75,611.0,71.22,56.58
2018,3,28,9,30,912.0,79.0,2.6,16.2,655.0,72.03,57.03
2018,3,28,9,45,927.0,78.5,2.55,16.65,693.0,115.99,63.54
2018,3,28,10,0,942.0,78.0,2.5,17.1,731.0,174.7,97.16
2018,3,28,10,15,950.5,79.0,2.5,17.55,762.5,234.58,143.39
2018,3,28,10,30,959.0,80.0,2.5,18.0,794.0,294.84,195.0
2018,3,28,10,45,965.0,81.0,2.5,18.4,818.0,354.5,247.82
2018,3,28,11,0,971.0,82.0,2.5,18.8,842.0,413.78,300.05
2018,3,28,11,15,975.0,82.5,2.55,19.15,858.0,471.23,349.94
2018,3,28,11,30,979.0,83.0,2.6,19.5,874.0,527.59,397.59
2018,3,28,11,45,981.0,83.0,2.7,19.85,882.0,581.18,441.89
2018,3,28,12,0,983.0,83.0,2.8,20.2,890.0,632.99,483.58
2018,3,28,12,15,982.5,83.0,2.85,20.45,889.0,681.27,521.56
2018,3,28,12,30,982.0,83.0,2.9,20.7,888.0,727.12,556.81
2018,3,28,12,45,979.5,83.0,2.9,20.95,879.0,768.94,588.14
2018,3,28,13,0,977.0,83.0,2.9,21.2,870.0,807.82,615.11
2018,3,28,13,15,973.0,82.0,2.9,21.4,852.5,841.41,638.07
2018,3,28,13,30,969.0,81.0,2.9,21.6,835.0,871.61,658.67
2018,3,28,13,45,963.0,80.0,2.85,21.75,810.0,896.64,675.53
2018,3,28,14,0,957.0,79.0,2.8,21.9,785.0,917.98,689.94
2018,3,28,14,15,949.0,78.0,2.75,22.0,753.5,933.81,700.88
2018,3,28,14,30,941.0,77.0,2.7,22.1,722.0,945.81,709.4
2018,3,28,14,45,929.5,75.5,2.6,22.15,683.5,950.2,712.68
2018,3,28,15,0,918.0,74.0,2.5,22.2,645.0,950.71,713.56
2018,3,28,15,15,902.5,72.5,2.5,22.2,601.0,943.71,710.66
2018,3,28,15,30,887.0,71.0,2.5,22.2,557.0,933.03,705.47
2018,3,28,15,45,867.5,68.0,2.2,22.0,508.5,913.15,691.85
2018,3,28,16,0,848.0,65.0,1.9,21.8,460.0,889.95,675.81
2018,3,28,16,15,821.0,62.0,1.75,21.2,409.0,856.79,655.29
2018,3,28,16,30,794.0,59.0,1.6,20.6,358.0,830.84,639.29
2018,3,28,16,45,755.0,54.5,1.4,19.95,305.0,779.66,604.29
2018,3,28,17,0,716.0,50.0,1.2,19.3,252.0,726.91,566.82
2018,3,28,17,15,584.0,51.0,1.25,18.35,193.0,607.73,481.74
2018,3,28,17,30,452.0,52.0,1.3,17.4,134.0,486.46,389.79
2018,3,28,17,45,333.5,40.0,1.4,16.4,90.0,364.71,291.18
2018,3,28,18,0,215.0,28.0,1.5,15.4,46.0,246.28,169.68
2018,3,28,18,15,118.5,15.5,1.5,15.05,24.0,99.6,0.0
2018,3,28,18,30,22.0,3.0,1.5,14.7,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.55,14.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,29,5,45,30.5,4.0,1.6,9.3,4.0,0.0,0.0
2018,3,29,6,0,61.0,8.0,1.6,9.6,8.0,6.83,0.0
2018,3,29,6,15,171.0,21.0,1.9,10.4,35.0,16.42,0.0
2018,3,29,6,30,281.0,34.0,2.2,11.2,62.0,28.11,17.85
2018,3,29,6,45,359.0,44.5,2.45,12.0,102.5,35.98,26.11
2018,3,29,7,0,437.0,55.0,2.7,12.8,143.0,43.67,33.38
2018,3,29,7,15,457.0,69.0,2.75,13.4,184.5,53.62,42.45
2018,3,29,7,30,477.0,83.0,2.8,14.0,226.0,63.09,50.86
2018,3,29,7,45,444.5,107.0,2.85,14.6,260.0,76.77,62.8
2018,3,29,8,0,412.0,131.0,2.9,15.2,294.0,91.19,75.15
2018,3,29,8,15,502.0,131.5,2.85,15.75,356.0,91.18,74.73
2018,3,29,8,30,592.0,132.0,2.8,16.3,418.0,91.68,74.75
2018,3,29,8,45,635.5,135.0,2.75,16.85,469.5,91.68,74.35
2018,3,29,9,0,679.0,138.0,2.7,17.4,521.0,91.82,74.07
2018,3,29,9,15,800.0,108.5,2.6,17.95,593.0,80.17,63.72
2018,3,29,9,30,921.0,79.0,2.5,18.5,665.0,72.18,56.59
2018,3,29,9,45,935.0,79.5,2.4,19.05,703.5,121.19,65.36
2018,3,29,10,0,949.0,80.0,2.3,19.6,742.0,180.97,100.47
2018,3,29,10,15,956.5,81.0,2.3,20.0,773.0,241.1,146.98
2018,3,29,10,30,964.0,82.0,2.3,20.4,804.0,301.5,198.41
2018,3,29,10,45,969.0,83.5,2.3,20.8,827.5,361.52,250.98
2018,3,29,11,0,974.0,85.0,2.3,21.2,851.0,421.07,302.77
2018,3,29,11,15,958.0,95.5,2.35,21.5,861.0,478.18,351.98
2018,3,29,11,30,942.0,106.0,2.4,21.8,871.0,532.38,397.36
2018,3,29,11,45,935.0,111.0,2.45,22.15,876.0,583.89,439.13
2018,3,29,12,0,928.0,116.0,2.5,22.5,881.0,633.04,477.84
2018,3,29,12,15,957.0,101.5,2.5,22.75,890.0,685.4,518.01
2018,3,29,12,30,986.0,87.0,2.5,23.0,899.0,736.99,556.72
2018,3,29,12,45,977.0,90.5,2.5,23.2,888.0,777.72,586.6
2018,3,29,13,0,968.0,94.0,2.5,23.4,877.0,815.16,612.22
2018,3,29,13,15,933.0,107.0,2.45,23.55,849.5,838.19,627.33
2018,3,29,13,30,898.0,120.0,2.4,23.7,822.0,856.28,639.21
2018,3,29,13,45,835.0,140.0,2.4,23.8,777.0,862.58,643.77
2018,3,29,14,0,772.0,160.0,2.4,23.9,732.0,860.34,642.82
2018,3,29,14,15,769.5,152.5,2.35,23.9,702.5,872.93,651.95
2018,3,29,14,30,767.0,145.0,2.3,23.9,673.0,882.02,658.71
2018,3,29,14,45,659.5,169.5,2.3,23.95,606.0,826.39,622.09
2018,3,29,15,0,552.0,194.0,2.3,24.0,539.0,756.47,574.79
2018,3,29,15,15,669.0,147.0,2.3,24.0,536.5,831.83,629.87
2018,3,29,15,30,786.0,100.0,2.3,24.0,534.0,886.72,668.42
2018,3,29,15,45,816.0,85.0,2.1,23.6,500.5,899.24,677.53
2018,3,29,16,0,846.0,70.0,1.9,23.2,467.0,896.93,676.89
2018,3,29,16,15,825.0,66.5,1.75,22.5,417.5,878.7,666.75
2018,3,29,16,30,804.0,63.0,1.6,21.8,368.0,847.41,647.41
2018,3,29,16,45,758.0,59.0,1.45,21.05,313.0,790.29,609.52
2018,3,29,17,0,712.0,55.0,1.3,20.3,258.0,731.71,569.09
2018,3,29,17,15,650.0,49.5,1.35,19.3,205.5,656.43,516.5
2018,3,29,17,30,588.0,44.0,1.4,18.3,153.0,581.21,459.84
2018,3,29,17,45,473.0,37.0,1.45,17.25,106.5,473.56,373.29
2018,3,29,18,0,358.0,30.0,1.5,16.2,60.0,360.4,253.71
2018,3,29,18,15,202.5,18.0,1.5,15.8,32.5,163.31,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.4,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,15.0,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,10.65,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,10.9,8.0,6.83,0.0
2018,3,30,6,15,115.5,22.5,1.05,11.65,33.0,17.47,0.0
2018,3,30,6,30,203.0,37.0,1.1,12.4,58.0,28.47,18.39
2018,3,30,6,45,277.5,50.0,1.1,13.15,97.0,38.1,27.95
2018,3,30,7,0,352.0,63.0,1.1,13.9,136.0,47.54,36.73
2018,3,30,7,15,394.0,77.0,1.1,14.35,180.0,57.24,45.53
2018,3,30,7,30,436.0,91.0,1.1,14.8,224.0,66.61,53.81
2018,3,30,7,45,449.0,107.5,1.1,15.25,266.5,77.04,62.83
2018,3,30,8,0,462.0,124.0,1.1,15.7,309.0,87.0,71.24
2018,3,30,8,15,503.5,133.0,1.05,16.35,358.5,92.01,75.16
2018,3,30,8,30,545.0,142.0,1.0,17.0,408.0,96.87,78.88
2018,3,30,8,45,546.0,159.0,1.0,17.6,447.5,105.85,86.09
2018,3,30,9,0,547.0,176.0,1.0,18.2,487.0,114.35,92.8
2018,3,30,9,15,397.0,229.0,1.0,18.75,463.5,140.81,114.51
2018,3,30,9,30,247.0,282.0,1.0,19.3,440.0,174.06,141.38
2018,3,30,9,45,272.0,298.0,1.0,19.8,481.5,204.73,149.94
2018,3,30,10,0,297.0,314.0,1.0,20.3,523.0,241.11,173.21
2018,3,30,10,15,352.0,312.0,1.0,20.7,569.5,276.0,196.96
2018,3,30,10,30,407.0,310.0,1.0,21.1,616.0,316.8,227.06
2018,3,30,10,45,309.0,347.0,1.05,21.5,583.5,341.74,250.7
2018,3,30,11,0,211.0,384.0,1.1,21.9,551.0,362.18,269.4
2018,3,30,11,15,252.5,386.0,1.15,22.25,589.5,396.87,295.45
2018,3,30,11,30,294.0,388.0,1.2,22.6,628.0,441.1,328.41
2018,3,30,11,45,278.0,395.0,1.25,22.95,623.5,462.9,345.05
2018,3,30,12,0,262.0,402.0,1.3,23.3,619.0,482.93,360.11
2018,3,30,12,15,280.5,398.0,1.3,23.5,630.0,513.75,382.83
2018,3,30,12,30,299.0,394.0,1.3,23.7,641.0,545.31,405.78
2018,3,30,12,45,368.0,364.5,1.3,23.85,665.5,590.88,439.37
2018,3,30,13,0,437.0,335.0,1.3,24.0,690.0,647.83,480.34
2018,3,30,13,15,426.0,331.0,1.35,24.05,671.5,660.99,490.09
2018,3,30,13,30,415.0,327.0,1.4,24.1,653.0,671.59,498.42
2018,3,30,13,45,360.0,333.5,1.4,24.1,610.0,640.11,476.81
2018,3,30,14,0,305.0,340.0,1.4,24.1,567.0,616.43,460.42
2018,3,30,14,15,372.0,304.5,1.4,24.05,570.0,654.12,489.86
2018,3,30,14,30,439.0,269.0,1.4,24.0,573.0,708.99,530.13
2018,3,30,14,45,395.5,265.5,1.4,23.95,528.0,660.29,497.02
2018,3,30,15,0,352.0,262.0,1.4,23.9,483.0,626.84,474.64
2018,3,30,15,15,297.0,252.0,1.4,23.9,429.5,572.98,437.08
2018,3,30,15,30,242.0,242.0,1.4,23.9,376.0,517.28,397.55
2018,3,30,15,45,315.0,206.5,1.3,23.6,365.0,549.59,425.06
2018,3,30,16,0,388.0,171.0,1.2,23.3,354.0,599.82,464.07
2018,3,30,16,15,339.0,157.5,1.1,22.85,304.5,518.36,405.8
2018,3,30,16,30,290.0,144.0,1.0,22.4,255.0,457.96,362.12
2018,3,30,16,45,291.0,122.0,0.95,21.9,219.5,430.84,343.81
2018,3,30,17,0,292.0,100.0,0.9,21.4,184.0,401.65,322.78
2018,3,30,17,15,276.0,82.0,0.95,20.75,148.5,381.84,307.36
2018,3,30,17,30,260.0,64.0,1.0,20.1,113.0,341.1,274.29
2018,3,30,17,45,200.0,48.0,1.05,19.5,78.5,268.15,212.6
2018,3,30,18,0,140.0,32.0,1.1,18.9,44.0,199.66,141.79
2018,3,30,18,15,82.0,18.0,1.15,18.25,24.0,75.41,0.0
2018,3,30,18,30,24.0,4.0,1.2,17.6,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,16.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,5,45,13.0,3.5,1.7,9.7,3.5,0.0,0.0
2018,3,31,6,0,26.0,7.0,1.8,10.1,7.0,5.97,0.0
2018,3,31,6,15,118.0,23.5,2.05,10.7,35.0,18.22,0.7
2018,3,31,6,30,210.0,40.0,2.3,11.3,63.0,30.72,20.61
2018,3,31,6,45,240.5,56.0,2.55,11.9,96.0,42.31,31.85
2018,3,31,7,0,271.0,72.0,2.8,12.5,129.0,53.48,42.23
2018,3,31,7,15,215.5,94.0,2.7,13.0,147.5,69.48,56.69
2018,3,31,7,30,160.0,116.0,2.6,13.5,166.0,86.08,71.37
2018,3,31,7,45,224.5,135.5,2.5,14.0,219.0,96.24,80.08
2018,3,31,8,0,289.0,155.0,2.4,14.5,272.0,108.78,90.67
2018,3,31,8,15,314.0,173.5,2.45,15.05,315.5,119.86,99.8
2018,3,31,8,30,339.0,192.0,2.5,15.6,359.0,130.53,108.45
2018,3,31,8,45,307.0,219.0,2.5,16.2,381.5,144.67,119.91
2018,3,31,9,0,275.0,246.0,2.5,16.8,404.0,158.0,130.53
2018,3,31,9,15,294.5,263.0,2.55,17.3,443.5,166.22,136.81
2018,3,31,9,30,314.0,280.0,2.6,17.8,483.0,174.09,142.77
2018,3,31,9,45,287.5,303.5,2.65,18.3,497.0,210.44,155.31
2018,3,31,10,0,261.0,327.0,2.7,18.8,511.0,245.12,180.04
2018,3,31,10,15,314.5,328.5,2.7,19.25,560.0,280.26,204.68
2018,3,31,10,30,368.0,330.0,2.7,19.7,609.0,321.36,235.6
2018,3,31,10,45,429.5,318.0,2.7,20.2,652.5,356.41,262.81
2018,3,31,11,0,491.0,306.0,2.7,20.7,696.0,404.04,300.28
2018,3,31,11,15,540.5,294.5,2.75,20.95,731.5,452.68,339.2
2018,3,31,11,30,590.0,283.0,2.8,21.2,767.0,505.33,380.86
2018,3,31,11,45,619.0,272.5,2.85,21.5,784.0,551.25,417.13
2018,3,31,12,0,648.0,262.0,2.9,21.8,801.0,599.09,454.2
2018,3,31,12,15,730.0,220.5,2.95,21.9,827.5,655.6,497.96
2018,3,31,12,30,812.0,179.0,3.0,22.0,854.0,712.62,541.76
2018,3,31,12,45,862.0,152.0,3.0,22.15,862.0,764.07,580.33
2018,3,31,13,0,912.0,125.0,3.0,22.3,870.0,808.6,613.29
2018,3,31,13,15,909.5,122.5,3.05,22.25,852.5,840.62,635.96
2018,3,31,13,30,907.0,120.0,3.1,22.2,835.0,869.46,656.58
2018,3,31,13,45,881.5,125.0,3.15,22.2,802.5,882.93,666.65
2018,3,31,14,0,856.0,130.0,3.2,22.2,770.0,902.25,680.99
2018,3,31,14,15,742.5,165.5,3.2,22.0,704.0,867.63,658.61
2018,3,31,14,30,629.0,201.0,3.2,21.8,638.0,820.07,626.97
2018,3,31,14,45,670.0,172.0,3.25,21.55,615.0,842.75,645.89
2018,3,31,15,0,711.0,143.0,3.3,21.3,592.0,861.29,661.11
2018,3,31,15,15,727.0,125.0,3.3,21.3,557.0,864.69,665.02
2018,3,31,15,30,743.0,107.0,3.3,21.3,522.0,858.3,662.34
2018,3,31,15,45,747.5,96.5,3.3,20.4,483.0,852.64,662.64
2018,3,31,16,0,752.0,86.0,3.3,19.5,444.0,843.42,660.42
2018,3,31,16,15,582.5,107.0,3.2,18.7,365.5,714.37,569.79
2018,3,31,16,30,413.0,128.0,3.1,17.9,287.0,571.76,464.88
2018,3,31,16,45,468.0,100.5,3.05,17.15,256.0,583.15,477.29
2018,3,31,17,0,523.0,73.0,3.0,16.4,225.0,598.24,490.26
2018,3,31,17,15,455.5,64.5,3.0,15.45,177.5,518.79,428.59
2018,3,31,17,30,388.0,56.0,3.0,14.5,130.0,440.52,365.0
2018,3,31,17,45,297.0,44.0,3.05,13.55,90.5,338.91,278.71
2018,3,31,18,0,206.0,32.0,3.1,12.6,51.0,249.66,187.63
2018,3,31,18,15,110.0,18.0,3.2,12.15,27.5,96.11,0.0
2018,3,31,18,30,14.0,4.0,3.3,11.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.4,11.3,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.6,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,8.0,12.0,9.39,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.75,45.0,19.89,4.49
2018,4,1,6,30,332.0,40.0,1.7,9.5,78.0,33.16,23.11
2018,4,1,6,45,427.0,49.5,1.95,10.25,125.0,40.12,30.21
2018,4,1,7,0,522.0,59.0,2.2,11.0,172.0,47.04,36.77
2018,4,1,7,15,583.0,66.0,2.15,11.7,224.0,51.63,41.0
2018,4,1,7,30,644.0,73.0,2.1,12.4,276.0,56.17,45.0
2018,4,1,7,45,684.5,79.0,2.05,13.1,329.0,59.7,47.95
2018,4,1,8,0,725.0,85.0,2.0,13.8,382.0,63.14,50.73
2018,4,1,8,15,754.0,90.0,1.95,14.45,433.0,71.73,57.98
2018,4,1,8,30,783.0,95.0,1.9,15.1,484.0,74.39,59.95
2018,4,1,8,45,804.0,98.5,1.9,15.75,531.5,75.77,60.79
2018,4,1,9,0,825.0,102.0,1.9,16.4,579.0,77.09,61.58
2018,4,1,9,15,849.0,102.0,1.95,16.95,624.0,76.1,60.41
2018,4,1,9,30,873.0,102.0,2.0,17.5,669.0,77.91,61.67
2018,4,1,9,45,894.5,99.5,2.05,18.05,708.5,142.67,80.37
2018,4,1,10,0,916.0,97.0,2.1,18.6,748.0,199.63,116.19
2018,4,1,10,15,924.5,98.0,2.15,19.1,778.5,258.32,162.82
2018,4,1,10,30,933.0,99.0,2.2,19.6,809.0,317.38,213.46
2018,4,1,10,45,938.5,100.5,2.25,20.05,832.5,376.01,264.79
2018,4,1,11,0,944.0,102.0,2.3,20.5,856.0,434.26,315.24
2018,4,1,11,15,947.0,102.5,2.4,20.75,871.0,490.06,363.1
2018,4,1,11,30,950.0,103.0,2.5,21.0,886.0,544.72,408.78
2018,4,1,11,45,951.5,103.5,2.6,21.2,893.5,597.21,451.64
2018,4,1,12,0,953.0,104.0,2.7,21.4,901.0,647.97,492.05
2018,4,1,12,15,952.5,103.5,2.8,21.45,899.5,694.67,528.86
2018,4,1,12,30,952.0,103.0,2.9,21.5,898.0,739.0,563.19
2018,4,1,12,45,949.0,103.0,3.0,21.55,888.5,779.44,594.13
2018,4,1,13,0,946.0,103.0,3.1,21.6,879.0,816.97,621.09
2018,4,1,13,15,941.0,103.0,3.15,21.55,861.5,849.88,644.49
2018,4,1,13,30,936.0,103.0,3.2,21.5,844.0,879.48,665.67
2018,4,1,13,45,929.5,102.0,3.3,21.45,819.0,903.39,683.37
2018,4,1,14,0,923.0,101.0,3.4,21.4,794.0,923.69,698.78
2018,4,1,14,15,914.0,99.0,3.5,21.2,761.5,937.02,710.04
2018,4,1,14,30,905.0,97.0,3.6,21.0,729.0,946.56,718.95
2018,4,1,14,45,893.0,95.0,3.7,20.8,690.5,949.53,723.57
2018,4,1,15,0,881.0,93.0,3.8,20.6,652.0,948.72,725.82
2018,4,1,15,15,864.5,90.5,3.8,20.6,608.0,939.39,721.18
2018,4,1,15,30,848.0,88.0,3.8,20.6,564.0,937.05,721.61
2018,4,1,15,45,820.0,85.5,4.0,19.7,513.0,909.76,708.16
2018,4,1,16,0,792.0,83.0,4.2,18.8,462.0,879.21,692.13
2018,4,1,16,15,759.5,80.0,4.2,18.05,411.0,840.84,668.52
2018,4,1,16,30,727.0,77.0,4.2,17.3,360.0,799.86,642.3
2018,4,1,16,45,679.5,72.0,4.25,16.5,306.5,747.48,606.72
2018,4,1,17,0,632.0,67.0,4.3,15.7,253.0,688.02,564.13
2018,4,1,17,15,566.0,60.5,4.3,14.85,202.0,610.0,504.35
2018,4,1,17,30,500.0,54.0,4.3,14.0,151.0,532.76,441.64
2018,4,1,17,45,391.0,44.5,4.35,13.1,106.0,418.63,345.18
2018,4,1,18,0,282.0,35.0,4.4,12.2,61.0,308.73,237.31
2018,4,1,18,15,157.0,20.5,4.35,11.8,33.5,169.82,0.0
2018,4,1,18,30,32.0,6.0,4.3,11.4,6.0,5.12,0.0
2018,4,1,18,45,16.0,3.0,4.25,11.0,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.0,2.7,8.45,7.0,0.0,0.0
2018,4,2,6,0,69.0,12.0,2.9,8.8,14.0,10.24,0.0
2018,4,2,6,15,172.0,27.5,3.0,9.3,45.0,21.35,7.49
2018,4,2,6,30,275.0,43.0,3.1,9.8,76.0,33.13,23.2
2018,4,2,6,45,314.0,57.0,3.2,10.25,112.5,43.3,33.08
2018,4,2,7,0,353.0,71.0,3.3,10.7,149.0,53.13,42.31
2018,4,2,7,15,465.0,77.5,3.35,11.3,209.0,59.83,48.44
2018,4,2,7,30,577.0,84.0,3.4,11.9,269.0,63.93,52.03
2018,4,2,7,45,594.5,94.5,3.4,12.45,313.5,70.2,57.43
2018,4,2,8,0,612.0,105.0,3.4,13.0,358.0,76.13,62.4
2018,4,2,8,15,504.5,145.5,3.3,13.55,371.5,99.56,82.66
2018,4,2,8,30,397.0,186.0,3.2,14.1,385.0,121.67,101.41
2018,4,2,8,45,432.0,196.0,3.1,14.7,431.5,125.98,104.54
2018,4,2,9,0,467.0,206.0,3.0,15.3,478.0,130.12,107.51
2018,4,2,9,15,644.0,160.5,2.95,15.85,565.0,101.92,82.85
2018,4,2,9,30,821.0,115.0,2.9,16.4,652.0,88.75,71.22
2018,4,2,9,45,863.5,104.5,2.85,16.9,697.0,146.92,84.26
2018,4,2,10,0,906.0,94.0,2.8,17.4,742.0,200.04,117.5
2018,4,2,10,15,914.0,95.0,2.75,17.8,772.0,257.94,164.36
2018,4,2,10,30,922.0,96.0,2.7,18.2,802.0,316.17,214.95
2018,4,2,10,45,927.5,97.5,2.7,18.6,825.0,374.07,266.18
2018,4,2,11,0,933.0,99.0,2.7,19.0,848.0,431.59,316.49
2018,4,2,11,15,936.0,99.5,2.7,19.35,863.0,486.67,363.82
2018,4,2,11,30,939.0,100.0,2.7,19.7,878.0,540.61,408.86
2018,4,2,11,45,940.5,100.5,2.65,20.05,885.0,592.4,450.69
2018,4,2,12,0,942.0,101.0,2.6,20.4,892.0,642.48,489.88
2018,4,2,12,15,941.0,101.0,2.65,20.6,890.5,688.63,525.81
2018,4,2,12,30,940.0,101.0,2.7,20.8,889.0,732.41,559.19
2018,4,2,12,45,937.5,101.0,2.7,21.0,880.0,772.57,589.01
2018,4,2,13,0,935.0,101.0,2.7,21.2,871.0,809.89,614.67
2018,4,2,13,15,929.5,101.0,2.7,21.3,853.5,841.87,636.64
2018,4,2,13,30,924.0,101.0,2.7,21.4,836.0,870.53,656.36
2018,4,2,13,45,915.0,101.5,2.7,21.45,810.5,893.34,672.26
2018,4,2,14,0,906.0,102.0,2.7,21.5,785.0,912.54,685.85
2018,4,2,14,15,897.0,100.5,2.65,21.45,753.5,925.97,695.56
2018,4,2,14,30,888.0,99.0,2.6,21.4,722.0,935.68,702.94
2018,4,2,14,45,875.0,97.5,2.55,21.35,684.0,937.99,705.53
2018,4,2,15,0,862.0,96.0,2.5,21.3,646.0,936.6,705.86
2018,4,2,15,15,846.0,93.0,2.5,21.3,602.0,937.61,708.34
2018,4,2,15,30,830.0,90.0,2.5,21.3,558.0,924.49,701.37
2018,4,2,15,45,812.0,86.0,2.35,20.9,511.0,904.73,689.76
2018,4,2,16,0,794.0,82.0,2.2,20.5,464.0,881.65,675.85
2018,4,2,16,15,764.5,78.0,2.05,19.9,413.0,844.69,652.61
2018,4,2,16,30,735.0,74.0,1.9,19.3,362.0,805.13,627.09
2018,4,2,16,45,689.0,70.0,1.8,18.65,309.5,754.62,593.44
2018,4,2,17,0,643.0,66.0,1.7,18.0,257.0,697.61,553.62
2018,4,2,17,15,577.0,59.5,1.7,16.95,205.5,619.22,497.15
2018,4,2,17,30,511.0,53.0,1.7,15.9,154.0,541.74,437.7
2018,4,2,17,45,405.0,43.5,1.75,14.85,108.5,429.78,347.17
2018,4,2,18,0,299.0,34.0,1.8,13.8,63.0,322.66,246.91
2018,4,2,18,15,168.5,20.0,1.95,13.3,34.5,178.57,0.0
2018,4,2,18,30,38.0,6.0,2.1,12.8,6.0,31.82,0.0
2018,4,2,18,45,19.0,3.0,2.2,12.25,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,6.35,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,6.8,18.0,12.8,0.0
2018,4,3,6,15,253.0,28.5,1.6,7.7,55.0,23.91,10.96
2018,4,3,6,30,400.0,42.0,1.9,8.6,92.0,34.83,24.98
2018,4,3,6,45,495.0,50.5,2.2,9.45,142.0,40.99,31.2
2018,4,3,7,0,590.0,59.0,2.5,10.3,192.0,47.17,37.06
2018,4,3,7,15,603.0,69.0,2.55,10.9,235.5,53.87,43.18
2018,4,3,7,30,616.0,79.0,2.6,11.5,279.0,60.22,48.79
2018,4,3,7,45,699.5,79.0,2.6,12.15,343.0,59.59,48.0
2018,4,3,8,0,783.0,79.0,2.6,12.8,407.0,64.69,52.27
2018,4,3,8,15,809.5,83.0,2.65,13.4,459.0,66.88,53.91
2018,4,3,8,30,836.0,87.0,2.7,14.0,511.0,69.02,55.47
2018,4,3,8,45,853.5,91.0,2.7,14.6,558.5,70.94,56.83
2018,4,3,9,0,871.0,95.0,2.7,15.2,606.0,72.77,58.1
2018,4,3,9,15,883.0,98.0,2.7,15.7,648.0,73.75,58.66
2018,4,3,9,30,895.0,101.0,2.7,16.2,690.0,95.45,64.99
2018,4,3,9,45,902.5,104.5,2.7,16.7,726.5,154.07,87.71
2018,4,3,10,0,910.0,108.0,2.7,17.2,763.0,213.45,127.94
2018,4,3,10,15,917.5,109.5,2.65,17.65,793.0,272.09,175.58
2018,4,3,10,30,925.0,111.0,2.6,18.1,823.0,331.0,226.64
2018,4,3,10,45,930.5,112.0,2.55,18.55,845.5,388.98,277.63
2018,4,3,11,0,936.0,113.0,2.5,19.0,868.0,446.56,327.55
2018,4,3,11,15,921.0,122.5,2.45,19.35,877.0,500.84,373.95
2018,4,3,11,30,906.0,132.0,2.4,19.7,886.0,552.38,416.57
2018,4,3,11,45,878.0,148.0,2.4,20.0,883.5,600.78,455.47
2018,4,3,12,0,850.0,164.0,2.4,20.3,881.0,645.7,490.36
2018,4,3,12,15,866.5,154.5,2.4,20.45,884.5,693.36,526.91
2018,4,3,12,30,883.0,145.0,2.4,20.6,888.0,739.88,561.83
2018,4,3,12,45,867.5,151.0,2.45,20.7,874.5,776.02,588.72
2018,4,3,13,0,852.0,157.0,2.5,20.8,861.0,808.65,612.74
2018,4,3,13,15,827.0,164.0,2.55,20.8,836.0,831.06,629.26
2018,4,3,13,30,802.0,171.0,2.6,20.8,811.0,849.18,642.47
2018,4,3,13,45,830.5,152.0,2.7,20.8,797.5,883.9,667.56
2018,4,3,14,0,859.0,133.0,2.8,20.8,784.0,915.77,690.63
2018,4,3,14,15,864.0,125.0,2.85,20.6,756.5,935.09,705.48
2018,4,3,14,30,869.0,117.0,2.9,20.4,729.0,950.87,718.22
2018,4,3,14,45,856.0,114.0,3.0,20.25,690.0,951.89,721.44
2018,4,3,15,0,843.0,111.0,3.1,20.1,651.0,949.05,722.32
2018,4,3,15,15,825.5,108.5,3.1,20.1,607.5,938.75,717.09
2018,4,3,15,30,808.0,106.0,3.1,20.1,564.0,924.78,709.5
2018,4,3,15,45,782.5,102.5,3.2,19.3,515.0,898.5,696.22
2018,4,3,16,0,757.0,99.0,3.3,18.5,466.0,875.61,685.14
2018,4,3,16,15,721.5,95.0,3.25,17.75,414.0,833.84,659.06
2018,4,3,16,30,686.0,91.0,3.2,17.0,362.0,789.74,630.65
2018,4,3,16,45,627.0,84.0,3.15,16.3,304.5,718.42,580.74
2018,4,3,17,0,568.0,77.0,3.1,15.6,247.0,646.5,528.41
2018,4,3,17,15,505.5,68.0,3.1,14.65,197.5,569.1,469.76
2018,4,3,17,30,443.0,59.0,3.1,13.7,148.0,492.49,408.28
2018,4,3,17,45,343.5,49.0,3.05,12.75,105.5,385.17,318.11
2018,4,3,18,0,244.0,39.0,3.0,11.8,63.0,290.79,227.45
2018,4,3,18,15,137.5,23.5,3.0,11.35,35.5,163.27,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.9,8.0,28.65,0.0
2018,4,3,18,45,15.5,4.0,3.0,10.45,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
