Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,45,17.0,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,8.6,14.0,11.1,0.0
2018,4,4,6,15,108.5,29.0,2.6,9.1,41.5,22.67,11.18
2018,4,4,6,30,183.0,45.0,2.8,9.6,69.0,34.22,24.44
2018,4,4,6,45,267.5,59.0,3.0,10.05,111.5,44.42,34.24
2018,4,4,7,0,352.0,73.0,3.2,10.5,154.0,54.43,43.57
2018,4,4,7,15,365.0,90.5,3.15,11.0,193.5,66.09,54.15
2018,4,4,7,30,378.0,108.0,3.1,11.5,233.0,77.23,64.02
2018,4,4,7,45,511.0,107.0,3.1,11.95,306.0,76.84,63.42
2018,4,4,8,0,644.0,106.0,3.1,12.4,379.0,76.8,63.09
2018,4,4,8,15,660.5,115.0,3.1,12.95,424.5,81.29,66.7
2018,4,4,8,30,677.0,124.0,3.1,13.5,470.0,85.5,70.02
2018,4,4,8,45,661.0,142.0,3.05,14.0,506.0,95.02,77.94
2018,4,4,9,0,645.0,160.0,3.0,14.5,542.0,103.96,85.27
2018,4,4,9,15,709.0,150.0,3.0,15.0,597.0,95.66,77.71
2018,4,4,9,30,773.0,140.0,3.0,15.5,652.0,101.77,69.12
2018,4,4,9,45,617.0,208.0,3.0,15.95,631.0,181.43,119.88
2018,4,4,10,0,461.0,276.0,3.0,16.4,610.0,243.0,171.2
2018,4,4,10,15,599.0,232.5,3.05,16.7,684.5,278.32,194.23
2018,4,4,10,30,737.0,189.0,3.1,17.0,759.0,326.74,231.2
2018,4,4,10,45,777.0,178.0,3.15,17.3,794.0,380.34,277.18
2018,4,4,11,0,817.0,167.0,3.2,17.6,829.0,441.08,328.58
2018,4,4,11,15,702.0,226.0,3.2,17.8,802.5,481.61,365.33
2018,4,4,11,30,587.0,285.0,3.2,18.0,776.0,514.87,394.08
2018,4,4,11,45,699.5,232.0,3.15,18.2,821.5,573.26,440.44
2018,4,4,12,0,812.0,179.0,3.1,18.4,867.0,638.48,491.51
2018,4,4,12,15,874.5,147.0,3.15,18.35,887.0,695.06,536.16
2018,4,4,12,30,937.0,115.0,3.2,18.3,907.0,748.95,578.53
2018,4,4,12,45,936.0,114.0,3.2,18.3,898.0,789.38,609.32
2018,4,4,13,0,935.0,113.0,3.2,18.3,889.0,827.05,636.19
2018,4,4,13,15,805.0,170.0,3.25,18.1,828.5,821.69,633.33
2018,4,4,13,30,675.0,227.0,3.3,17.9,768.0,805.61,621.22
2018,4,4,13,45,568.5,261.5,3.35,17.7,707.5,769.29,595.35
2018,4,4,14,0,462.0,296.0,3.4,17.5,647.0,730.88,567.33
2018,4,4,14,15,424.5,294.0,3.45,17.35,606.5,712.66,555.43
2018,4,4,14,30,387.0,292.0,3.5,17.2,566.0,674.07,528.7
2018,4,4,14,45,374.5,279.0,3.55,17.0,532.5,660.71,520.91
2018,4,4,15,0,362.0,266.0,3.6,16.8,499.0,645.1,511.25
2018,4,4,15,15,288.5,259.0,3.6,16.8,437.0,576.22,459.4
2018,4,4,15,30,215.0,252.0,3.6,16.8,375.0,484.89,389.79
2018,4,4,15,45,209.5,230.5,3.5,16.2,341.5,460.53,373.38
2018,4,4,16,0,204.0,209.0,3.4,15.6,308.0,434.82,355.38
2018,4,4,16,15,177.0,186.5,3.25,15.15,266.0,386.28,318.0
2018,4,4,16,30,150.0,164.0,3.1,14.7,224.0,337.05,279.34
2018,4,4,16,45,147.0,141.5,3.0,14.2,193.5,309.32,258.21
2018,4,4,17,0,144.0,119.0,2.9,13.7,163.0,280.48,235.41
2018,4,4,17,15,114.0,97.5,2.7,13.05,128.0,228.6,191.79
2018,4,4,17,30,84.0,76.0,2.5,12.4,93.0,176.95,147.18
2018,4,4,17,45,60.0,56.0,2.3,11.75,66.5,133.19,108.27
2018,4,4,18,0,36.0,36.0,2.1,11.1,40.0,88.77,66.78
2018,4,4,18,15,24.5,21.0,2.2,10.85,23.0,53.88,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.6,6.0,14.29,0.0
2018,4,4,18,45,6.5,3.0,2.35,10.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.75,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,9.2,6.0,5.12,0.0
2018,4,5,6,15,4.5,10.0,2.25,9.6,10.0,8.44,0.92
2018,4,5,6,30,0.0,14.0,2.4,10.0,14.0,11.51,4.51
2018,4,5,6,45,0.0,18.5,2.55,10.4,18.5,15.22,8.06
2018,4,5,7,0,0.0,23.0,2.7,10.8,23.0,18.94,11.54
2018,4,5,7,15,1.0,38.0,2.7,11.0,38.5,31.38,22.87
2018,4,5,7,30,2.0,53.0,2.7,11.2,54.0,43.87,34.13
2018,4,5,7,45,10.5,95.0,2.7,11.4,99.5,77.1,63.8
2018,4,5,8,0,19.0,137.0,2.7,11.6,145.0,107.79,90.71
2018,4,5,8,15,61.5,175.5,2.75,12.2,206.5,129.12,108.85
2018,4,5,8,30,104.0,214.0,2.8,12.8,268.0,153.15,129.02
2018,4,5,8,45,122.0,231.0,2.85,13.45,299.5,156.32,130.98
2018,4,5,9,0,140.0,248.0,2.9,14.1,331.0,165.99,138.52
2018,4,5,9,15,208.0,246.0,2.85,14.6,379.5,166.38,138.19
2018,4,5,9,30,276.0,244.0,2.8,15.1,428.0,161.28,123.13
2018,4,5,9,45,148.5,236.5,2.75,15.6,336.0,178.42,134.95
2018,4,5,10,0,21.0,229.0,2.7,16.1,244.0,183.62,143.38
2018,4,5,10,15,24.0,249.0,2.65,16.3,267.0,193.22,150.57
2018,4,5,10,30,27.0,269.0,2.6,16.5,290.0,212.29,165.37
2018,4,5,10,45,19.0,251.0,2.55,16.7,266.0,207.57,161.72
2018,4,5,11,0,11.0,233.0,2.5,16.9,242.0,193.16,150.36
2018,4,5,11,15,33.0,295.0,2.6,16.95,322.5,248.66,193.76
2018,4,5,11,30,55.0,357.0,2.7,17.0,403.0,311.91,242.66
2018,4,5,11,45,49.5,357.0,2.8,17.05,398.5,316.76,246.43
2018,4,5,12,0,44.0,357.0,2.9,17.1,394.0,320.88,249.78
2018,4,5,12,15,30.0,314.0,3.05,16.9,339.5,283.27,221.11
2018,4,5,12,30,16.0,271.0,3.2,16.7,285.0,237.74,185.86
2018,4,5,12,45,12.5,241.0,3.35,16.5,251.5,211.73,165.74
2018,4,5,13,0,9.0,211.0,3.5,16.3,218.0,184.81,144.65
2018,4,5,13,15,12.5,238.0,3.5,16.0,248.0,212.12,166.83
2018,4,5,13,30,16.0,265.0,3.5,15.7,278.0,240.47,189.71
2018,4,5,13,45,14.0,250.5,3.5,15.45,261.5,227.66,179.87
2018,4,5,14,0,12.0,236.0,3.5,15.2,245.0,214.46,169.76
2018,4,5,14,15,9.5,216.5,3.4,14.85,223.5,195.87,155.29
2018,4,5,14,30,7.0,197.0,3.3,14.5,202.0,176.88,140.39
2018,4,5,14,45,4.5,176.5,3.2,14.15,179.5,156.64,124.34
2018,4,5,15,0,2.0,156.0,3.1,13.8,157.0,136.13,107.9
2018,4,5,15,15,1.0,143.0,3.1,13.8,143.5,123.85,98.05
2018,4,5,15,30,0.0,130.0,3.1,13.8,130.0,111.47,88.04
2018,4,5,15,45,2.5,137.0,2.8,13.15,138.0,121.66,97.17
2018,4,5,16,0,5.0,144.0,2.5,12.5,146.0,132.94,107.23
2018,4,5,16,15,14.5,143.0,2.3,12.25,149.0,143.72,117.13
2018,4,5,16,30,24.0,142.0,2.1,12.0,152.0,155.62,127.95
2018,4,5,16,45,21.5,125.5,1.95,11.75,133.5,139.01,114.25
2018,4,5,17,0,19.0,109.0,1.8,11.5,115.0,122.48,100.42
2018,4,5,17,15,9.5,87.5,1.7,11.3,90.5,93.22,75.08
2018,4,5,17,30,0.0,66.0,1.6,11.1,66.0,63.62,49.08
2018,4,5,17,45,0.0,47.5,1.5,10.95,47.5,45.52,33.07
2018,4,5,18,0,0.0,29.0,1.4,10.8,29.0,25.86,15.41
2018,4,5,18,15,6.5,17.5,1.3,10.7,17.5,23.34,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.6,6.0,14.31,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.5,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.8,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.9,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.1,11.05,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.2,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.3,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.4,9.0,7.39,1.05
2018,4,6,7,15,0.0,11.5,2.85,11.65,11.5,9.46,2.94
2018,4,6,7,30,0.0,14.0,3.0,11.9,14.0,11.52,4.8
2018,4,6,7,45,0.0,28.0,3.2,12.15,28.0,23.1,15.22
2018,4,6,8,0,0.0,42.0,3.4,12.4,42.0,34.73,25.57
2018,4,6,8,15,0.0,39.0,3.4,12.75,39.0,32.25,23.22
2018,4,6,8,30,0.0,36.0,3.4,13.1,36.0,29.78,20.9
2018,4,6,8,45,0.0,52.5,3.45,13.4,52.5,43.52,32.94
2018,4,6,9,0,0.0,69.0,3.5,13.7,69.0,57.31,44.88
2018,4,6,9,15,0.0,61.0,3.5,14.1,61.0,50.66,38.87
2018,4,6,9,30,0.0,53.0,3.5,14.5,53.0,44.02,31.31
2018,4,6,9,45,0.0,53.5,3.55,14.85,53.5,44.47,31.56
2018,4,6,10,0,0.0,54.0,3.6,15.2,54.0,44.92,31.81
2018,4,6,10,15,0.0,76.5,3.6,15.35,76.5,63.75,47.3
2018,4,6,10,30,0.0,99.0,3.6,15.5,99.0,82.44,62.53
2018,4,6,10,45,2.0,124.5,3.55,15.7,126.0,103.74,79.73
2018,4,6,11,0,4.0,150.0,3.5,15.9,153.0,125.3,97.02
2018,4,6,11,15,6.5,181.5,3.55,16.0,187.0,152.22,118.58
2018,4,6,11,30,9.0,213.0,3.6,16.1,221.0,179.65,140.41
2018,4,6,11,45,10.5,224.5,3.6,16.15,233.5,191.02,149.4
2018,4,6,12,0,12.0,236.0,3.6,16.2,246.0,202.71,158.68
2018,4,6,12,15,13.5,249.0,3.6,16.25,260.5,215.96,169.19
2018,4,6,12,30,15.0,262.0,3.6,16.3,275.0,229.59,180.0
2018,4,6,12,45,11.0,224.5,3.6,16.35,234.0,196.69,153.96
2018,4,6,13,0,7.0,187.0,3.6,16.4,193.0,162.79,127.0
2018,4,6,13,15,4.0,149.0,3.6,16.4,152.5,128.52,99.54
2018,4,6,13,30,1.0,111.0,3.6,16.4,112.0,93.82,71.46
2018,4,6,13,45,2.5,133.0,3.6,16.4,135.0,114.08,88.11
2018,4,6,14,0,4.0,155.0,3.6,16.4,158.0,134.86,105.11
2018,4,6,14,15,4.0,151.5,3.5,16.35,154.5,132.19,103.11
2018,4,6,14,30,4.0,148.0,3.4,16.3,151.0,129.5,101.15
2018,4,6,14,45,10.0,156.0,3.25,16.25,162.5,142.92,112.56
2018,4,6,15,0,16.0,164.0,3.1,16.2,174.0,156.9,124.44
2018,4,6,15,15,19.0,180.5,3.1,16.2,192.0,176.92,141.12
2018,4,6,15,30,22.0,197.0,3.1,16.2,210.0,198.61,159.16
2018,4,6,15,45,82.0,202.0,2.8,16.0,243.5,283.28,230.3
2018,4,6,16,0,142.0,207.0,2.5,15.8,277.0,373.16,303.99
2018,4,6,16,15,109.5,181.5,2.45,15.7,232.0,315.64,258.05
2018,4,6,16,30,77.0,156.0,2.4,15.6,187.0,238.65,196.05
2018,4,6,16,45,39.5,105.0,2.35,15.45,121.0,142.51,116.34
2018,4,6,17,0,2.0,54.0,2.3,15.3,55.0,46.48,34.18
2018,4,6,17,15,27.0,53.5,2.1,15.15,59.5,73.47,58.26
2018,4,6,17,30,52.0,53.0,1.9,15.0,64.0,110.67,90.07
2018,4,6,17,45,35.0,39.0,1.75,14.8,45.5,67.29,52.1
2018,4,6,18,0,18.0,25.0,1.6,14.6,27.0,37.66,25.39
2018,4,6,18,15,9.0,13.5,1.65,14.6,14.5,18.12,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.6,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,12.65,6.5,5.55,0.0
2018,4,7,6,0,3.0,13.0,3.3,12.6,13.0,10.73,0.0
2018,4,7,6,15,6.5,30.0,3.4,12.7,30.5,24.25,14.11
2018,4,7,6,30,10.0,47.0,3.5,12.8,48.0,37.59,27.32
2018,4,7,6,45,26.5,66.0,3.6,12.9,72.0,51.56,40.31
2018,4,7,7,0,43.0,85.0,3.7,13.0,96.0,65.66,53.22
2018,4,7,7,15,94.5,110.0,3.85,13.2,140.5,81.43,67.34
2018,4,7,7,30,146.0,135.0,4.0,13.4,185.0,98.27,82.15
2018,4,7,7,45,167.0,158.5,4.1,13.55,224.5,113.48,95.3
2018,4,7,8,0,188.0,182.0,4.2,13.7,264.0,128.24,107.86
2018,4,7,8,15,201.5,204.0,4.2,13.95,301.5,141.63,119.01
2018,4,7,8,30,215.0,226.0,4.2,14.2,339.0,154.57,129.65
2018,4,7,8,45,243.5,243.0,4.2,14.45,381.5,156.08,130.39
2018,4,7,9,0,272.0,260.0,4.2,14.7,424.0,164.44,137.03
2018,4,7,9,15,299.0,271.5,4.2,15.0,463.5,169.57,140.85
2018,4,7,9,30,326.0,283.0,4.2,15.3,503.0,187.54,142.14
2018,4,7,9,45,314.5,297.5,4.2,15.6,519.0,220.92,162.33
2018,4,7,10,0,303.0,312.0,4.2,15.9,535.0,253.38,186.87
2018,4,7,10,15,324.0,318.5,4.25,16.15,565.5,287.35,213.59
2018,4,7,10,30,345.0,325.0,4.3,16.4,596.0,323.79,243.38
2018,4,7,10,45,354.5,331.0,4.35,16.6,616.0,358.39,272.52
2018,4,7,11,0,364.0,337.0,4.4,16.8,636.0,393.96,302.31
2018,4,7,11,15,379.0,322.5,4.5,16.85,639.0,415.43,321.37
2018,4,7,11,30,394.0,308.0,4.6,16.9,642.0,441.79,344.06
2018,4,7,11,45,326.5,303.5,4.7,16.95,581.5,429.21,336.4
2018,4,7,12,0,259.0,299.0,4.8,17.0,521.0,408.25,321.42
2018,4,7,12,15,255.0,312.5,4.85,17.0,531.0,436.21,343.96
2018,4,7,12,30,251.0,326.0,4.9,17.0,541.0,463.88,365.86
2018,4,7,12,45,455.0,281.5,5.0,17.0,665.5,601.4,474.83
2018,4,7,13,0,659.0,237.0,5.1,17.0,790.0,747.71,588.0
2018,4,7,13,15,641.0,245.5,5.15,16.9,774.5,772.02,606.52
2018,4,7,13,30,623.0,254.0,5.2,16.8,759.0,792.92,623.02
2018,4,7,13,45,692.0,219.5,5.2,16.75,765.0,846.13,664.9
2018,4,7,14,0,761.0,185.0,5.2,16.7,771.0,897.58,703.95
2018,4,7,14,15,730.0,187.5,5.25,16.45,731.0,894.31,703.36
2018,4,7,14,30,699.0,190.0,5.3,16.2,691.0,886.8,700.15
2018,4,7,14,45,644.5,193.0,5.3,15.95,636.0,853.52,677.89
2018,4,7,15,0,590.0,196.0,5.3,15.7,581.0,815.77,651.95
2018,4,7,15,15,657.5,168.5,5.3,15.7,570.5,860.09,687.03
2018,4,7,15,30,725.0,141.0,5.3,15.7,560.0,900.2,718.25
2018,4,7,15,45,707.0,133.0,5.15,15.1,513.5,876.23,703.15
2018,4,7,16,0,689.0,125.0,5.0,14.5,467.0,849.12,685.97
2018,4,7,16,15,664.0,117.0,4.85,14.15,418.0,812.43,660.74
2018,4,7,16,30,639.0,109.0,4.7,13.8,369.0,773.22,633.18
2018,4,7,16,45,584.5,99.5,4.5,13.4,312.0,702.93,580.8
2018,4,7,17,0,530.0,90.0,4.3,13.0,255.0,631.88,526.36
2018,4,7,17,15,461.5,79.5,3.9,12.45,203.5,542.41,454.95
2018,4,7,17,30,393.0,69.0,3.5,11.9,152.0,462.2,388.51
2018,4,7,17,45,304.5,56.5,3.1,11.35,110.0,365.91,305.54
2018,4,7,18,0,216.0,44.0,2.7,10.8,68.0,275.94,222.04
2018,4,7,18,15,121.0,27.0,2.55,10.45,39.0,162.51,58.67
2018,4,7,18,30,26.0,10.0,2.4,10.1,10.0,26.97,0.0
2018,4,7,18,45,13.0,5.0,2.25,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,5,45,56.0,11.0,1.55,7.5,14.0,9.39,0.0
2018,4,8,6,0,112.0,22.0,1.6,8.0,28.0,17.1,0.0
2018,4,8,6,15,235.5,36.5,1.95,8.55,66.5,28.23,18.12
2018,4,8,6,30,359.0,51.0,2.3,9.1,105.0,39.25,29.33
2018,4,8,6,45,448.5,60.0,2.6,9.65,154.5,48.01,37.72
2018,4,8,7,0,538.0,69.0,2.9,10.2,204.0,54.24,43.55
2018,4,8,7,15,596.0,76.0,3.0,10.55,257.5,58.56,47.49
2018,4,8,7,30,654.0,83.0,3.1,10.9,311.0,62.83,51.22
2018,4,8,7,45,695.0,88.0,3.2,11.25,364.5,65.37,53.29
2018,4,8,8,0,736.0,93.0,3.3,11.6,418.0,67.88,55.28
2018,4,8,8,15,763.5,97.0,3.25,12.0,469.0,69.47,56.41
2018,4,8,8,30,791.0,101.0,3.2,12.4,520.0,77.73,63.4
2018,4,8,8,45,811.0,105.0,3.2,12.85,567.5,79.27,64.42
2018,4,8,9,0,831.0,109.0,3.2,13.3,615.0,80.73,65.38
2018,4,8,9,15,849.5,110.0,3.15,13.7,658.0,80.13,64.57
2018,4,8,9,30,868.0,111.0,3.1,14.1,701.0,109.23,66.02
2018,4,8,9,45,883.0,111.5,3.05,14.45,738.5,174.83,102.37
2018,4,8,10,0,898.0,112.0,3.0,14.8,776.0,232.38,144.74
2018,4,8,10,15,905.0,114.0,3.0,15.1,805.5,290.4,193.97
2018,4,8,10,30,912.0,116.0,3.0,15.4,835.0,348.65,245.64
2018,4,8,10,45,916.5,117.5,3.0,15.75,857.5,405.73,296.59
2018,4,8,11,0,921.0,119.0,3.0,16.1,880.0,462.32,346.25
2018,4,8,11,15,924.5,120.0,3.0,16.3,895.0,517.39,393.67
2018,4,8,11,30,928.0,121.0,3.0,16.5,910.0,571.43,438.89
2018,4,8,11,45,928.5,121.5,3.0,16.75,916.0,622.16,480.23
2018,4,8,12,0,929.0,122.0,3.0,17.0,922.0,671.12,519.04
2018,4,8,12,15,929.0,122.0,3.0,17.2,921.0,717.37,554.92
2018,4,8,12,30,929.0,122.0,3.0,17.4,920.0,761.39,588.32
2018,4,8,12,45,927.0,121.0,3.0,17.55,910.0,800.62,617.62
2018,4,8,13,0,925.0,120.0,3.0,17.7,900.0,837.05,642.93
2018,4,8,13,15,921.0,119.0,2.95,17.75,882.0,868.89,664.87
2018,4,8,13,30,917.0,118.0,2.9,17.8,864.0,897.49,684.54
2018,4,8,13,45,910.0,116.5,2.85,17.9,838.5,919.66,699.66
2018,4,8,14,0,903.0,115.0,2.8,18.0,813.0,938.22,712.43
2018,4,8,14,15,893.5,113.5,2.8,17.95,780.5,950.88,722.12
2018,4,8,14,30,884.0,112.0,2.8,17.9,748.0,959.82,729.51
2018,4,8,14,45,871.0,109.5,2.75,17.9,708.5,971.67,738.52
2018,4,8,15,0,858.0,107.0,2.7,17.9,669.0,968.96,737.76
2018,4,8,15,15,841.0,104.0,2.7,17.9,624.5,958.05,732.17
2018,4,8,15,30,824.0,101.0,2.7,17.9,580.0,943.46,724.26
2018,4,8,15,45,800.0,98.0,2.65,17.6,531.0,918.63,709.7
2018,4,8,16,0,776.0,95.0,2.6,17.3,482.0,890.52,692.86
2018,4,8,16,15,742.0,91.5,2.45,16.9,430.0,855.79,670.55
2018,4,8,16,30,708.0,88.0,2.3,16.5,378.0,812.96,642.04
2018,4,8,16,45,661.0,83.0,2.15,16.1,324.5,754.19,601.2
2018,4,8,17,0,614.0,78.0,2.0,15.7,271.0,694.31,558.22
2018,4,8,17,15,544.5,71.0,1.9,14.8,218.5,611.47,497.19
2018,4,8,17,30,475.0,64.0,1.8,13.9,166.0,529.37,433.51
2018,4,8,17,45,370.5,53.5,1.7,13.05,119.5,415.06,340.56
2018,4,8,18,0,266.0,43.0,1.6,12.2,73.0,313.04,250.43
2018,4,8,18,15,153.5,26.5,1.65,11.75,42.0,187.22,83.68
2018,4,8,18,30,41.0,10.0,1.7,11.3,11.0,37.66,0.0
2018,4,8,18,45,20.5,5.0,1.7,10.85,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.5,1.2,7.55,10.5,8.11,0.0
2018,4,9,6,0,30.0,19.0,1.2,7.9,21.0,15.33,0.0
2018,4,9,6,15,70.0,37.5,1.55,8.6,47.0,29.4,19.43
2018,4,9,6,30,110.0,56.0,1.9,9.3,73.0,43.3,32.99
2018,4,9,6,45,133.5,76.0,2.25,9.95,104.5,57.86,46.55
2018,4,9,7,0,157.0,96.0,2.6,10.6,136.0,72.13,59.58
2018,4,9,7,15,206.5,115.5,2.6,11.1,180.5,83.46,69.7
2018,4,9,7,30,256.0,135.0,2.6,11.6,225.0,96.26,80.86
2018,4,9,7,45,272.0,155.0,2.65,12.1,264.5,108.59,91.39
2018,4,9,8,0,288.0,175.0,2.7,12.6,304.0,120.43,101.29
2018,4,9,8,15,280.0,198.0,2.65,13.15,335.0,133.17,111.79
2018,4,9,8,30,272.0,221.0,2.6,13.7,366.0,145.26,121.58
2018,4,9,8,45,249.5,248.0,2.55,14.3,390.0,158.63,132.32
2018,4,9,9,0,227.0,275.0,2.5,14.9,414.0,181.41,150.87
2018,4,9,9,15,322.5,269.0,2.5,15.5,481.5,168.36,139.1
2018,4,9,9,30,418.0,263.0,2.5,16.1,549.0,174.47,127.24
2018,4,9,9,45,585.0,219.0,2.45,16.7,641.5,197.75,131.22
2018,4,9,10,0,752.0,175.0,2.4,17.3,734.0,237.53,153.44
2018,4,9,10,15,813.0,156.5,2.35,17.7,782.5,295.11,199.06
2018,4,9,10,30,874.0,138.0,2.3,18.1,831.0,350.82,245.59
2018,4,9,10,45,881.5,138.5,2.3,18.55,853.5,407.61,294.95
2018,4,9,11,0,889.0,139.0,2.3,19.0,876.0,466.67,345.01
2018,4,9,11,15,894.0,138.5,2.2,19.35,890.5,519.98,389.32
2018,4,9,11,30,899.0,138.0,2.1,19.7,905.0,572.42,431.46
2018,4,9,11,45,903.0,136.5,2.05,20.0,912.0,622.44,470.7
2018,4,9,12,0,907.0,135.0,2.0,20.3,919.0,671.01,507.6
2018,4,9,12,15,912.5,131.0,2.0,20.55,918.5,716.86,541.96
2018,4,9,12,30,918.0,127.0,2.0,20.8,918.0,760.78,574.12
2018,4,9,12,45,909.5,129.5,1.95,21.05,906.0,797.86,600.23
2018,4,9,13,0,901.0,132.0,1.9,21.3,894.0,831.84,622.32
2018,4,9,13,15,887.5,135.0,1.8,21.45,873.0,859.03,639.37
2018,4,9,13,30,874.0,138.0,1.7,21.6,852.0,892.29,660.34
2018,4,9,13,45,794.5,167.0,1.65,21.75,801.5,881.35,652.51
2018,4,9,14,0,715.0,196.0,1.6,21.9,751.0,871.63,646.08
2018,4,9,14,15,681.0,199.0,1.4,22.05,710.0,864.92,639.94
2018,4,9,14,30,647.0,202.0,1.2,22.2,669.0,853.98,630.91
2018,4,9,14,45,602.5,204.5,1.05,22.3,621.5,828.51,612.65
2018,4,9,15,0,558.0,207.0,0.9,22.4,574.0,792.39,587.58
2018,4,9,15,15,504.0,206.5,0.9,22.4,521.5,748.47,559.26
2018,4,9,15,30,450.0,206.0,0.9,22.4,469.0,701.88,528.69
2018,4,9,15,45,461.0,185.5,0.45,22.4,435.5,693.08,519.59
2018,4,9,16,0,472.0,165.0,0.0,22.4,402.0,681.41,508.68
2018,4,9,16,15,473.0,146.0,0.15,22.0,362.0,659.12,497.81
2018,4,9,16,30,474.0,127.0,0.3,21.6,322.0,634.14,485.07
2018,4,9,16,45,391.0,117.5,0.45,21.2,264.0,541.63,422.54
2018,4,9,17,0,308.0,108.0,0.6,20.8,206.0,429.47,342.29
2018,4,9,17,15,309.0,89.5,0.75,19.85,172.5,423.82,340.77
2018,4,9,17,30,310.0,71.0,0.9,18.9,139.0,395.18,319.49
2018,4,9,17,45,184.0,55.5,1.0,17.95,93.0,246.01,199.06
2018,4,9,18,0,58.0,40.0,1.1,17.0,47.0,109.34,83.89
2018,4,9,18,15,35.5,24.5,1.2,16.45,28.0,68.65,31.27
2018,4,9,18,30,13.0,9.0,1.3,15.9,9.0,16.93,0.0
2018,4,9,18,45,6.5,4.5,1.4,15.35,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,11.05,5.5,4.69,0.0
2018,4,10,6,0,0.0,11.0,2.3,11.2,11.0,9.05,0.0
2018,4,10,6,15,0.0,24.5,2.4,11.6,24.5,20.23,11.6
2018,4,10,6,30,0.0,38.0,2.5,12.0,38.0,31.34,22.14
2018,4,10,6,45,0.5,50.5,2.65,12.4,50.5,41.46,31.53
2018,4,10,7,0,1.0,63.0,2.8,12.8,63.0,51.53,40.72
2018,4,10,7,15,24.5,90.5,2.85,13.1,99.0,70.95,58.06
2018,4,10,7,30,48.0,118.0,2.9,13.4,135.0,90.32,75.07
2018,4,10,7,45,62.0,148.0,2.95,13.65,173.5,110.48,92.5
2018,4,10,8,0,76.0,178.0,3.0,13.9,212.0,129.94,109.06
2018,4,10,8,15,57.0,185.5,3.1,14.05,212.5,135.63,113.53
2018,4,10,8,30,38.0,193.0,3.2,14.2,213.0,140.98,117.71
2018,4,10,8,45,59.0,223.0,3.3,14.35,257.5,159.67,133.29
2018,4,10,9,0,80.0,253.0,3.4,14.5,302.0,177.7,148.13
2018,4,10,9,15,66.0,269.5,3.45,14.6,312.0,187.37,155.83
2018,4,10,9,30,52.0,286.0,3.5,14.7,322.0,202.15,159.14
2018,4,10,9,45,65.5,313.0,3.55,14.85,360.5,227.7,177.74
2018,4,10,10,0,79.0,340.0,3.6,15.0,399.0,255.62,198.72
2018,4,10,10,15,86.0,357.5,3.55,15.1,424.0,278.68,216.53
2018,4,10,10,30,93.0,375.0,3.5,15.2,449.0,302.97,235.56
2018,4,10,10,45,110.0,385.5,3.45,15.3,475.5,327.43,254.58
2018,4,10,11,0,127.0,396.0,3.4,15.4,502.0,348.34,271.02
2018,4,10,11,15,77.0,360.5,3.35,15.45,425.0,318.47,248.9
2018,4,10,11,30,27.0,325.0,3.3,15.5,348.0,275.08,215.48
2018,4,10,11,45,29.5,331.0,3.25,15.5,356.5,286.71,224.76
2018,4,10,12,0,32.0,337.0,3.2,15.5,365.0,298.76,234.21
2018,4,10,12,15,54.5,373.0,3.25,15.45,420.5,349.24,273.78
2018,4,10,12,30,77.0,409.0,3.3,15.4,476.0,403.33,315.74
2018,4,10,12,45,97.5,398.5,3.35,15.4,482.0,418.63,328.17
2018,4,10,13,0,118.0,388.0,3.4,15.4,488.0,445.02,349.21
2018,4,10,13,15,62.5,289.0,3.45,15.35,342.0,307.83,243.26
2018,4,10,13,30,7.0,190.0,3.5,15.3,196.0,167.01,130.89
2018,4,10,13,45,29.0,248.0,3.55,15.25,271.0,250.06,198.4
2018,4,10,14,0,51.0,306.0,3.6,15.2,346.0,330.38,262.38
2018,4,10,14,15,66.5,319.5,3.65,15.05,369.0,364.16,289.64
2018,4,10,14,30,82.0,333.0,3.7,14.9,392.0,399.85,318.51
2018,4,10,14,45,56.0,293.0,3.75,14.75,332.5,338.73,270.85
2018,4,10,15,0,30.0,253.0,3.8,14.6,273.0,275.58,220.95
2018,4,10,15,15,27.5,230.5,3.8,14.6,248.0,253.04,203.6
2018,4,10,15,30,25.0,208.0,3.8,14.6,223.0,212.45,171.39
2018,4,10,15,45,79.5,211.5,3.9,14.3,253.0,291.82,238.9
2018,4,10,16,0,134.0,215.0,4.0,14.0,283.0,375.49,308.93
2018,4,10,16,15,98.5,182.5,3.95,13.8,229.5,286.12,236.79
2018,4,10,16,30,63.0,150.0,3.9,13.6,176.0,216.4,179.33
2018,4,10,16,45,49.5,105.5,3.85,13.4,124.5,151.63,125.61
2018,4,10,17,0,36.0,61.0,3.8,13.2,73.0,88.66,72.13
2018,4,10,17,15,29.5,60.0,3.45,12.65,68.5,83.06,67.17
2018,4,10,17,30,23.0,59.0,3.1,12.1,64.0,79.72,63.8
2018,4,10,17,45,52.5,42.0,2.75,11.55,49.5,97.78,79.51
2018,4,10,18,0,82.0,25.0,2.4,11.0,35.0,111.46,89.32
2018,4,10,18,15,80.5,19.0,2.4,10.6,25.0,101.25,56.22
2018,4,10,18,30,79.0,13.0,2.4,10.2,15.0,67.41,0.0
2018,4,10,18,45,39.5,6.5,2.4,9.75,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,5,45,3.0,8.5,2.55,8.7,8.5,7.26,0.0
2018,4,11,6,0,6.0,17.0,2.5,8.8,17.0,14.2,1.04
2018,4,11,6,15,3.0,29.5,2.6,9.15,29.5,24.27,15.37
2018,4,11,6,30,0.0,42.0,2.7,9.5,42.0,34.39,25.16
2018,4,11,6,45,21.0,59.5,2.85,9.8,65.0,47.69,37.52
2018,4,11,7,0,42.0,77.0,3.0,10.1,88.0,60.98,49.69
2018,4,11,7,15,147.5,104.0,3.0,10.35,155.5,78.63,65.58
2018,4,11,7,30,253.0,131.0,3.0,10.6,223.0,93.74,78.91
2018,4,11,7,45,233.5,154.0,3.0,10.9,248.5,107.48,90.79
2018,4,11,8,0,214.0,177.0,3.0,11.2,274.0,120.54,101.89
2018,4,11,8,15,311.5,187.0,2.95,11.35,346.5,127.13,107.23
2018,4,11,8,30,409.0,197.0,2.9,11.5,419.0,126.31,106.09
2018,4,11,8,45,383.5,222.5,2.85,11.7,444.5,146.71,123.35
2018,4,11,9,0,358.0,248.0,2.8,11.9,470.0,159.0,133.42
2018,4,11,9,15,330.5,275.5,2.9,12.05,491.0,171.54,143.7
2018,4,11,9,30,303.0,303.0,3.0,12.2,512.0,203.36,154.37
2018,4,11,9,45,369.0,300.5,3.05,12.35,568.5,235.47,172.49
2018,4,11,10,0,435.0,298.0,3.1,12.5,625.0,265.8,192.93
2018,4,11,10,15,335.5,338.0,3.25,12.55,596.0,307.95,232.1
2018,4,11,10,30,236.0,378.0,3.4,12.6,567.0,339.52,262.15
2018,4,11,10,45,201.0,395.0,3.6,12.65,559.0,359.31,280.13
2018,4,11,11,0,166.0,412.0,3.8,12.7,551.0,375.67,294.77
2018,4,11,11,15,202.5,414.0,4.0,12.7,586.5,411.53,323.6
2018,4,11,11,30,239.0,416.0,4.2,12.7,622.0,450.94,355.41
2018,4,11,11,45,275.5,414.5,4.4,12.7,653.5,490.48,387.51
2018,4,11,12,0,312.0,413.0,4.6,12.7,685.0,535.5,423.81
2018,4,11,12,15,298.5,416.0,4.7,12.7,675.5,553.81,438.82
2018,4,11,12,30,285.0,419.0,4.8,12.7,666.0,570.33,452.34
2018,4,11,12,45,252.0,415.0,4.9,12.7,632.0,564.47,448.4
2018,4,11,13,0,219.0,411.0,5.0,12.7,598.0,545.17,434.16
2018,4,11,13,15,152.5,397.5,5.05,12.65,526.5,494.17,394.39
2018,4,11,13,30,86.0,384.0,5.1,12.6,455.0,423.73,338.84
2018,4,11,13,45,117.5,371.5,5.1,12.5,465.0,462.9,371.27
2018,4,11,14,0,149.0,359.0,5.1,12.4,475.0,488.97,393.34
2018,4,11,14,15,336.5,305.5,5.05,12.3,554.0,634.53,512.22
2018,4,11,14,30,524.0,252.0,5.0,12.2,633.0,786.34,632.31
2018,4,11,14,45,403.5,258.0,4.95,12.1,542.5,691.19,558.58
2018,4,11,15,0,283.0,264.0,4.9,12.0,452.0,571.9,465.99
2018,4,11,15,15,235.0,245.0,4.9,12.0,394.0,511.63,419.54
2018,4,11,15,30,187.0,226.0,4.9,12.0,336.0,428.11,353.76
2018,4,11,15,45,220.0,218.5,4.9,12.0,337.5,478.21,395.94
2018,4,11,16,0,253.0,211.0,4.9,12.0,339.0,506.25,420.4
2018,4,11,16,15,231.5,188.0,4.75,11.75,296.0,460.83,385.11
2018,4,11,16,30,210.0,165.0,4.6,11.5,253.0,414.19,348.48
2018,4,11,16,45,134.5,127.0,4.5,11.3,180.5,275.88,233.94
2018,4,11,17,0,59.0,89.0,4.4,11.1,108.0,142.79,119.84
2018,4,11,17,15,77.5,79.0,4.35,10.85,99.0,165.34,139.94
2018,4,11,17,30,96.0,69.0,4.3,10.6,90.0,171.5,145.27
2018,4,11,17,45,48.0,46.5,4.25,10.35,57.0,101.11,82.56
2018,4,11,18,0,0.0,24.0,4.2,10.1,24.0,19.8,10.9
2018,4,11,18,15,1.0,14.5,4.35,9.85,14.5,12.7,2.51
2018,4,11,18,30,2.0,5.0,4.5,9.6,5.0,5.7,0.0
2018,4,11,18,45,1.0,2.5,4.65,9.35,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.0,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,4.6,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,5.25,22.0,12.8,0.0
2018,4,12,6,0,200.0,28.0,1.9,5.9,42.0,21.8,7.24
2018,4,12,6,15,322.0,39.5,2.2,6.5,84.0,32.56,22.98
2018,4,12,6,30,444.0,51.0,2.5,7.1,126.0,41.41,31.79
2018,4,12,6,45,520.5,59.0,2.8,7.7,177.0,46.94,37.19
2018,4,12,7,0,597.0,67.0,3.1,8.3,228.0,52.45,42.31
2018,4,12,7,15,647.5,73.5,3.2,8.7,282.0,56.5,45.96
2018,4,12,7,30,698.0,80.0,3.3,9.1,336.0,60.47,49.41
2018,4,12,7,45,733.0,84.5,3.45,9.5,389.0,62.75,51.23
2018,4,12,8,0,768.0,89.0,3.6,9.9,442.0,70.98,58.34
2018,4,12,8,15,791.5,94.0,3.55,10.25,493.0,73.56,60.36
2018,4,12,8,30,815.0,99.0,3.5,10.6,544.0,76.03,62.25
2018,4,12,8,45,831.0,103.5,3.5,11.0,591.0,77.89,63.59
2018,4,12,9,0,847.0,108.0,3.5,11.4,638.0,79.64,64.84
2018,4,12,9,15,855.5,113.5,3.45,11.65,679.0,81.78,66.46
2018,4,12,9,30,864.0,119.0,3.4,11.9,720.0,128.1,76.06
2018,4,12,9,45,867.5,124.5,3.4,12.15,754.0,186.51,111.64
2018,4,12,10,0,871.0,130.0,3.4,12.4,788.0,245.4,158.21
2018,4,12,10,15,819.0,158.0,3.35,12.6,795.0,306.77,213.53
2018,4,12,10,30,767.0,186.0,3.3,12.8,802.0,356.53,260.25
2018,4,12,10,45,705.5,219.5,3.3,13.0,798.0,407.59,307.16
2018,4,12,11,0,644.0,253.0,3.3,13.2,794.0,452.26,347.27
2018,4,12,11,15,444.0,332.0,3.35,13.3,708.0,459.89,358.08
2018,4,12,11,30,244.0,411.0,3.4,13.4,622.0,448.41,351.25
2018,4,12,11,45,420.5,343.5,3.5,13.5,710.0,520.28,408.67
2018,4,12,12,0,597.0,276.0,3.6,13.6,798.0,606.09,476.71
2018,4,12,12,15,740.0,215.0,3.7,13.65,860.5,687.81,541.21
2018,4,12,12,30,883.0,154.0,3.8,13.7,923.0,773.1,607.95
2018,4,12,12,45,871.0,158.5,3.95,13.7,910.0,809.6,636.37
2018,4,12,13,0,859.0,163.0,4.1,13.7,897.0,842.8,662.1
2018,4,12,13,15,854.5,161.0,4.2,13.65,879.0,872.7,684.48
2018,4,12,13,30,850.0,159.0,4.3,13.6,861.0,899.37,704.85
2018,4,12,13,45,843.5,157.0,4.35,13.55,836.0,920.94,721.4
2018,4,12,14,0,837.0,155.0,4.4,13.5,811.0,938.98,735.62
2018,4,12,14,15,827.0,152.5,4.4,13.4,779.0,949.7,744.53
2018,4,12,14,30,817.0,150.0,4.4,13.3,747.0,956.68,751.01
2018,4,12,14,45,803.5,147.0,4.4,13.2,708.5,956.06,752.3
2018,4,12,15,0,790.0,144.0,4.4,13.1,670.0,959.47,756.71
2018,4,12,15,15,771.0,139.5,4.4,13.1,625.5,944.98,748.14
2018,4,12,15,30,752.0,135.0,4.4,13.1,581.0,926.95,737.25
2018,4,12,15,45,727.5,130.5,4.25,12.8,532.5,900.24,719.68
2018,4,12,16,0,703.0,126.0,4.1,12.5,484.0,870.44,700.13
2018,4,12,16,15,672.0,119.0,3.9,12.2,432.5,828.62,671.33
2018,4,12,16,30,641.0,112.0,3.7,11.9,381.0,784.41,640.3
2018,4,12,16,45,598.0,104.0,3.5,11.65,329.0,725.83,597.47
2018,4,12,17,0,555.0,96.0,3.3,11.4,277.0,665.92,552.4
2018,4,12,17,15,493.0,86.0,3.05,10.75,225.5,582.02,487.23
2018,4,12,17,30,431.0,76.0,2.8,10.1,174.0,506.5,426.04
2018,4,12,17,45,341.0,62.5,2.5,9.45,127.5,405.41,340.71
2018,4,12,18,0,251.0,49.0,2.2,8.8,81.0,310.06,255.23
2018,4,12,18,15,148.0,31.5,2.25,8.45,48.0,197.93,130.08
2018,4,12,18,30,45.0,14.0,2.3,8.1,15.0,44.14,0.0
2018,4,12,18,45,22.5,7.0,2.3,7.75,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.1,2.0,0.0,0.0
2018,4,13,5,45,85.5,16.5,2.05,4.75,22.5,14.08,0.0
2018,4,13,6,0,165.0,31.0,2.2,5.4,43.0,24.0,10.49
2018,4,13,6,15,279.0,44.0,2.35,6.1,84.0,33.88,24.33
2018,4,13,6,30,393.0,57.0,2.5,6.8,125.0,43.68,33.94
2018,4,13,6,45,480.0,65.0,2.7,7.5,176.5,51.54,41.43
2018,4,13,7,0,567.0,73.0,2.9,8.2,228.0,56.87,46.37
2018,4,13,7,15,620.5,79.0,3.2,9.0,281.5,60.34,49.38
2018,4,13,7,30,674.0,85.0,3.5,9.8,335.0,63.78,52.23
2018,4,13,7,45,712.5,89.5,3.8,10.6,388.5,65.92,53.84
2018,4,13,8,0,751.0,94.0,4.1,11.4,442.0,68.04,55.37
2018,4,13,8,15,777.0,98.0,4.2,11.95,493.0,76.15,62.23
2018,4,13,8,30,803.0,102.0,4.3,12.5,544.0,77.81,63.35
2018,4,13,8,45,822.0,105.5,4.35,13.05,591.0,78.95,64.0
2018,4,13,9,0,841.0,109.0,4.4,13.6,638.0,80.03,64.61
2018,4,13,9,15,858.5,110.0,4.35,14.0,680.5,79.41,63.79
2018,4,13,9,30,876.0,111.0,4.3,14.4,723.0,127.14,72.92
2018,4,13,9,45,890.5,110.5,4.25,14.8,760.0,192.48,114.2
2018,4,13,10,0,905.0,110.0,4.2,15.2,797.0,249.61,158.88
2018,4,13,10,15,911.5,112.0,4.15,15.55,826.0,307.62,209.3
2018,4,13,10,30,918.0,114.0,4.1,15.9,855.0,365.79,261.31
2018,4,13,10,45,922.0,115.5,4.05,16.25,876.5,422.66,312.17
2018,4,13,11,0,926.0,117.0,4.0,16.6,898.0,478.97,361.53
2018,4,13,11,15,927.5,119.0,3.9,16.9,912.0,533.7,408.29
2018,4,13,11,30,929.0,121.0,3.8,17.2,926.0,587.22,452.62
2018,4,13,11,45,927.5,122.5,3.75,17.45,931.0,637.22,493.15
2018,4,13,12,0,926.0,124.0,3.7,17.7,936.0,685.3,531.03
2018,4,13,12,15,926.0,123.5,3.65,17.9,934.0,730.64,566.02
2018,4,13,12,30,926.0,123.0,3.6,18.1,932.0,773.74,598.52
2018,4,13,12,45,920.5,124.0,3.55,18.35,921.0,811.57,625.77
2018,4,13,13,0,915.0,125.0,3.5,18.6,910.0,846.45,649.58
2018,4,13,13,15,907.5,125.5,3.45,18.7,891.0,876.14,670.02
2018,4,13,13,30,900.0,126.0,3.4,18.8,872.0,902.49,688.13
2018,4,13,13,45,902.0,120.5,3.3,18.95,849.0,927.93,705.18
2018,4,13,14,0,904.0,115.0,3.2,19.1,826.0,950.03,719.91
2018,4,13,14,15,878.0,120.0,3.1,19.1,788.0,953.68,722.56
2018,4,13,14,30,852.0,125.0,3.0,19.1,750.0,964.95,730.67
2018,4,13,14,45,853.0,117.5,2.95,19.1,715.5,973.19,737.2
2018,4,13,15,0,854.0,110.0,2.9,19.1,681.0,977.7,741.41
2018,4,13,15,15,826.0,107.5,2.9,19.1,630.5,956.18,728.51
2018,4,13,15,30,798.0,105.0,2.9,19.1,580.0,930.97,713.36
2018,4,13,15,45,787.0,101.5,2.55,18.85,538.0,917.75,704.3
2018,4,13,16,0,776.0,98.0,2.2,18.6,496.0,901.24,692.62
2018,4,13,16,15,747.0,93.5,1.95,18.15,444.5,869.57,671.69
2018,4,13,16,30,718.0,89.0,1.7,17.7,393.0,829.53,644.63
2018,4,13,16,45,676.0,83.0,1.45,17.2,339.0,773.32,605.6
2018,4,13,17,0,634.0,77.0,1.2,16.7,285.0,715.9,564.6
2018,4,13,17,15,561.5,68.5,1.2,15.85,228.5,627.49,502.31
2018,4,13,17,30,489.0,60.0,1.2,15.0,172.0,540.57,437.7
2018,4,13,17,45,408.5,51.0,1.2,14.15,128.0,448.63,365.04
2018,4,13,18,0,328.0,42.0,1.2,13.3,84.0,359.82,289.74
2018,4,13,18,15,204.5,28.0,1.25,12.8,50.5,235.0,158.72
2018,4,13,18,30,81.0,14.0,1.3,12.3,17.0,69.98,0.0
2018,4,13,18,45,40.5,7.0,1.3,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.5,16.0,1.35,8.25,25.0,13.66,0.0
2018,4,14,6,0,230.0,30.0,1.4,8.9,48.0,23.36,11.19
2018,4,14,6,15,343.5,41.0,1.55,9.55,90.5,33.64,23.9
2018,4,14,6,30,457.0,52.0,1.7,10.2,133.0,42.02,32.06
2018,4,14,6,45,528.5,59.5,1.8,10.85,183.5,47.12,36.95
2018,4,14,7,0,600.0,67.0,1.9,11.5,234.0,52.2,41.59
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,55.87,44.77
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,59.48,47.77
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,61.78,49.52
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,69.91,56.35
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,71.44,57.31
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,72.92,58.22
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,73.56,58.4
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,74.18,58.56
