Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,1023.17,721.78
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,1033.21,730.79
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,1037.7,736.15
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,1038.67,739.47
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,1033.02,737.34
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,1023.93,733.21
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,1007.46,727.88
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,987.86,720.47
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,973.06,715.05
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,943.59,699.72
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,904.92,677.68
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,864.14,653.73
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,812.76,622.31
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,760.24,588.95
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,701.93,549.89
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,638.44,505.0
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,556.01,443.28
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,476.47,380.51
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,371.48,294.16
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,273.63,198.06
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,151.62,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,31.73,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,13.66,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,21.18,8.63
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,28.77,18.64
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,33.17,23.02
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,37.65,27.14
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,45.18,33.75
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,49.35,37.27
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,51.7,39.12
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,54.05,40.89
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,55.87,42.16
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,57.64,43.37
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,67.08,50.98
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,68.69,51.96
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,70.11,52.81
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,71.41,53.56
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,72.23,53.91
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,111.84,58.66
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,165.52,86.31
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,220.39,124.76
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,275.37,168.33
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,330.86,214.22
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,385.29,259.68
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,439.78,304.51
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,494.14,348.14
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,548.02,390.09
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,600.39,430.0
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,651.73,467.98
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,700.46,503.27
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,747.69,536.63
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,792.2,567.47
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,834.67,595.03
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,873.68,620.05
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,910.12,643.29
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,942.44,663.98
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,971.75,682.75
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,996.5,698.51
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,1017.94,712.27
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,1033.03,722.3
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,1044.58,730.26
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,1051.07,735.56
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,1053.99,738.82
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,1050.84,738.32
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,1044.21,735.83
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,1030.03,729.29
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,1012.61,720.81
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,987.46,707.25
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,959.5,691.85
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,922.44,670.35
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,893.88,654.2
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,844.04,624.84
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,792.99,593.75
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,728.44,552.01
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,664.05,508.41
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,586.47,454.59
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,505.78,394.48
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,397.54,308.86
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,297.13,212.6
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,166.78,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,41.81,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,10.24,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,20.9,8.37
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.22,21.84
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.53,31.57
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,52.61,40.8
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,60.24,47.65
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,67.67,54.12
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,74.4,59.79
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,78.59,63.12
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,81.02,64.83
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,83.33,66.41
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,84.75,67.2
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,86.07,67.9
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,86.19,67.63
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,86.24,67.32
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,95.33,74.58
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,130.37,78.61
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,177.24,102.85
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,226.74,138.04
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,276.93,178.57
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,335.61,227.78
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,387.66,273.02
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,440.05,318.19
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,491.85,362.0
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,543.5,404.68
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,593.08,445.14
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,641.94,484.13
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,689.26,521.03
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,735.48,556.37
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,778.25,588.74
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,819.25,618.42
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,856.61,644.49
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,891.58,668.81
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,921.33,689.89
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,948.12,709.0
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,969.99,724.8
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,988.61,738.5
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,1001.5,748.87
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,1010.98,757.11
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,1014.57,761.51
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,1028.03,772.87
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,1021.2,769.66
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,1010.96,764.36
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,991.97,756.02
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,969.88,745.49
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,937.83,726.33
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,910.21,710.21
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,866.09,682.23
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,820.26,652.44
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,765.23,614.46
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,709.46,574.92
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,638.8,522.65
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,568.98,469.07
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,486.66,402.77
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,404.87,334.36
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,312.57,253.87
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,227.68,168.66
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,125.83,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,25.4,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,11.1,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.22,7.78
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,30.2,20.29
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,37.21,27.17
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,45.45,34.82
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,57.69,45.84
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,75.52,61.58
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,94.42,78.0
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,110.54,91.71
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,123.49,102.44
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,129.58,107.13
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,108.53,88.55
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,91.68,73.7
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,85.27,67.83
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,87.73,69.56
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,81.9,64.27
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,123.41,72.82
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,172.7,98.17
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,223.92,134.88
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,275.65,177.15
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,328.9,222.87
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,382.95,270.17
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,437.12,317.07
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,490.08,362.08
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,542.62,405.61
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,593.13,446.77
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,642.64,486.16
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,690.03,522.89
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,735.96,557.7
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,779.5,590.67
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,821.12,620.01
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,858.91,646.7
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,894.21,671.65
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,925.14,693.72
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,953.08,713.8
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,976.52,730.92
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,996.69,745.94
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,1011.02,757.62
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,1021.88,767.14
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,1027.21,772.56
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,1029.03,775.78
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,1024.92,774.52
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,1017.42,771.12
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,1003.42,766.13
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,986.24,758.99
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,963.18,746.95
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,948.73,740.99
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,913.51,719.92
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,876.06,696.89
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,826.89,664.5
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,776.47,630.17
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,714.5,585.47
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,659.13,543.98
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,580.62,481.48
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,504.73,418.08
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,403.4,330.54
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,308.78,232.68
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,173.68,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,43.73,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,11.95,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,21.62,8.49
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,31.33,21.35
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,38.07,28.07
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,44.71,34.35
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,49.05,38.35
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,53.33,42.13
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,56.25,44.58
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,59.12,46.89
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,66.64,53.21
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,68.72,54.68
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,69.55,55.07
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,70.36,55.42
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,71.33,55.92
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,82.58,65.16
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,83.14,65.27
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,119.38,68.73
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,172.7,96.62
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,227.11,135.78
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,281.45,180.26
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,336.16,227.16
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,390.61,274.34
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,445.35,321.23
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,498.86,366.23
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,552.09,409.82
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,603.74,451.42
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,654.53,491.28
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,702.94,528.52
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,749.96,564.02
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,794.24,597.51
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,836.62,627.4
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,875.59,654.66
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,912.05,680.18
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,944.6,703.62
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,974.14,725.13
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,998.63,743.34
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,1019.77,759.46
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,1035.58,772.41
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,1047.85,783.18
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,1054.45,790.33
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,1057.43,795.24
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,1053.93,794.43
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,1046.92,791.42
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,1033.25,787.78
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,1016.29,781.9
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,993.17,769.46
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,967.16,754.93
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,932.94,734.31
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,907.04,719.44
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,860.0,688.37
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,811.52,655.41
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,750.63,611.62
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,689.66,565.92
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,610.64,503.59
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,533.7,439.8
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,440.44,359.16
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,346.68,261.16
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,199.09,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,57.3,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,10.24,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.1,6.53
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,30.31,20.41
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,35.53,25.78
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,40.9,30.91
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,44.28,34.07
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,51.89,40.83
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,54.56,43.06
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,57.2,45.19
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,59.28,46.76
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,61.31,48.25
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,62.46,48.96
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,72.69,57.5
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,74.05,58.34
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,75.29,59.09
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,76.31,59.66
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,112.67,63.38
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,167.63,92.3
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,223.24,132.7
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,279.16,179.02
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,334.96,227.48
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,389.37,275.33
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,443.88,322.83
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,497.51,368.77
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,550.73,413.27
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,601.91,455.49
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,652.09,495.97
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,699.79,533.84
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,746.0,569.87
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,789.53,603.78
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,831.04,634.24
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,868.68,661.57
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,903.73,687.09
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,935.08,710.36
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,963.43,731.64
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,987.25,749.75
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,1007.77,765.74
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,1023.0,778.54
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,1034.75,789.14
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,1040.92,796.07
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,1043.55,800.74
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,1039.17,799.27
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,1031.34,795.57
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,1016.45,789.98
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,998.32,782.14
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,973.5,768.23
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,957.22,760.48
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,921.47,737.98
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,883.49,713.52
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,832.64,678.72
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,780.57,642.0
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,717.62,595.27
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,661.31,551.93
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,580.57,486.41
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,502.57,420.21
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,397.51,328.58
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,299.25,227.57
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,167.72,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,40.71,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,11.1,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.6,7.1
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,30.98,20.91
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,39.2,28.95
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,45.35,34.8
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,49.62,38.74
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,53.84,42.47
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,56.71,44.86
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,59.52,47.11
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,67.46,53.81
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,69.84,55.58
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,70.59,55.9
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,71.32,56.21
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,71.91,56.41
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,72.43,56.55
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,83.24,65.41
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,116.54,68.0
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,167.99,94.15
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,220.89,131.85
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,273.88,175.08
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,327.64,221.18
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,381.15,267.74
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,434.78,313.88
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,486.77,357.91
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,538.25,400.39
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,588.58,441.01
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,637.9,479.78
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,684.74,515.9
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,730.1,550.12
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,772.93,582.13
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,813.89,610.68
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,852.28,637.07
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,888.28,661.99
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,918.76,683.37
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,946.23,702.77
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,969.69,719.95
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,989.9,735.09
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,1004.3,747.1
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,1015.26,757.0
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,1020.73,763.16
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,1022.73,767.17
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,1018.76,766.0
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,1011.44,762.73
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,997.21,759.03
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,979.88,753.12
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,954.45,739.84
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,937.75,732.67
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,901.39,711.09
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,862.88,687.5
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,813.86,655.13
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,763.63,620.83
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,705.73,579.32
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,643.04,532.12
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,562.77,467.99
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,485.24,403.08
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,381.87,313.73
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,285.36,215.61
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,160.47,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,36.41,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,11.1,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,19.48,6.0
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,27.98,18.31
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,32.78,23.28
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,37.64,27.91
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,44.75,34.33
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,48.51,37.59
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,51.27,39.85
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,54.01,41.99
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,55.83,43.21
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,57.61,44.37
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,66.95,51.98
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,68.58,52.91
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,70.34,54.0
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,71.96,54.98
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,72.48,55.05
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,105.73,57.46
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,159.03,83.65
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,213.38,121.42
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,268.35,165.17
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,323.72,211.4
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,378.59,257.82
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,433.51,303.72
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,486.59,347.1
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,539.12,388.81
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,590.93,429.41
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,641.67,468.17
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,689.4,503.87
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,735.57,537.68
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,778.73,569.08
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,819.75,596.79
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,856.38,621.54
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,890.33,644.46
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,921.83,666.5
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,950.37,686.7
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,973.47,703.31
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,993.27,717.91
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,1008.28,729.64
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,1019.85,739.3
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,1025.87,746.06
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,1028.39,750.71
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,1023.89,749.22
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,1015.98,745.66
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,1001.71,740.76
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,984.3,733.79
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,959.14,720.43
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,931.24,705.1
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,906.95,692.42
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,869.23,669.93
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,821.68,640.06
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,772.84,608.27
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,711.28,565.58
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,649.8,521.05
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,578.32,466.36
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,503.69,406.25
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,402.86,322.01
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,309.28,228.24
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,175.05,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,45.06,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,10.24,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,17.79,4.37
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,25.55,15.8
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,32.77,22.71
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,37.73,27.31
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,41.23,30.46
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,44.75,33.48
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,47.29,35.54
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,49.81,37.5
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,58.38,44.55
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,60.74,46.23
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,62.91,47.7
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,64.96,49.06
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,66.48,49.99
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,67.89,50.83
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,69.12,51.52
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,102.28,54.17
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,155.76,79.55
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,210.38,116.68
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,265.74,159.98
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,321.57,205.84
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,377.0,251.91
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,432.38,297.28
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,486.33,340.62
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,539.68,382.23
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,591.33,421.65
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,641.86,459.13
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,690.24,494.35
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,736.99,527.6
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,780.31,557.88
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,821.38,584.68
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,858.9,608.79
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,893.7,631.07
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,924.96,651.44
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,953.21,669.93
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,976.97,685.51
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,997.44,699.12
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,1012.54,710.08
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,1024.16,719.05
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,1030.34,724.3
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,1033.03,727.55
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,1029.08,726.5
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,1021.68,723.46
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,1006.98,718.82
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,989.15,712.17
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,961.7,699.41
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,942.91,692.21
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,903.87,671.15
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,862.81,648.42
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,809.03,617.45
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,754.29,584.26
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,690.38,542.49
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,621.97,494.79
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,535.73,430.07
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,452.75,364.42
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,348.84,278.17
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,252.2,184.87
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,141.23,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,31.27,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,8.54,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,17.89,4.02
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.85,17.88
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,37.23,26.85
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,48.43,37.07
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,54.46,42.55
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,60.33,47.7
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,64.34,51.05
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,68.23,54.19
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,70.75,56.04
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,73.17,57.76
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,74.68,58.7
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,76.09,59.54
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,83.97,65.87
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,84.27,65.77
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,84.42,65.55
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,113.42,67.41
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,161.76,90.52
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,221.6,132.59
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,271.88,172.53
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,324.02,216.45
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,377.13,262.42
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,430.3,308.03
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,482.59,352.18
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,534.3,394.8
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,583.86,435.13
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,632.33,473.68
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,678.67,509.66
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,723.48,543.76
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,764.57,575.08
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,803.51,603.99
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,837.35,628.18
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,868.49,650.54
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,897.28,671.87
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,923.21,691.35
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,943.39,706.73
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,973.88,729.39
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,986.57,739.89
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,995.86,748.31
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,998.74,752.81
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,998.2,755.13
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,990.65,751.4
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,979.78,745.52
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,961.02,735.91
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,946.6,729.42
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,916.25,711.26
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,883.44,691.22
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,839.81,663.11
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,794.49,633.23
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,738.71,594.64
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,682.25,554.46
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,610.92,501.32
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,534.52,442.19
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,453.4,376.68
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,376.09,311.25
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,285.6,232.26
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,201.71,149.6
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,110.31,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,19.7,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,5.97,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,16.62,2.85
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,27.53,17.65
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,39.68,29.12
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,51.51,39.99
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,61.53,49.05
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,71.25,57.61
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,78.19,63.54
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,84.91,69.12
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,89.34,72.59
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,94.25,76.41
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,95.17,76.76
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,96.02,77.06
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,96.66,77.17
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,97.19,77.2
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,96.04,75.84
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,121.43,76.45
