Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,936.44,717.98
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,913.41,707.56
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,887.72,693.9
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,853.07,673.41
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,807.73,644.07
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,760.69,612.5
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,631.53,516.5
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,497.71,412.62
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,454.12,377.26
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,402.8,332.68
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,326.0,262.42
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,241.56,130.97
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,98.71,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,4.27,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.43,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,24.8,14.48
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,32.15,22.48
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,39.27,29.26
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,47.28,36.61
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,58.7,46.8
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,64.98,52.21
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,71.2,57.43
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,89.49,73.07
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,107.44,88.14
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,126.51,103.92
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,145.24,119.16
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,156.43,127.84
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,174.54,142.18
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,194.18,157.71
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,223.76,170.22
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,241.25,179.28
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,267.79,196.42
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,302.78,222.61
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,342.11,252.81
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,385.09,285.03
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,445.55,331.06
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,501.15,374.22
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,567.62,425.44
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,615.5,462.41
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,663.35,498.67
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,702.94,528.58
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,740.2,556.33
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,772.14,579.82
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,801.03,600.89
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,828.65,621.65
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,853.56,640.46
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,872.45,655.27
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,888.24,668.01
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,895.71,675.58
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,899.77,681.23
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,896.53,681.46
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,889.86,679.33
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,873.44,669.45
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,846.71,652.39
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,814.68,634.45
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,780.22,614.38
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,738.11,586.82
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,694.26,557.28
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,640.88,519.87
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,586.74,480.66
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,515.26,425.58
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,444.93,369.42
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,351.38,292.76
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,278.36,229.85
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,192.21,152.46
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,97.64,40.54
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,34.56,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.56,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,13.66,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,22.78,12.62
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,34.99,24.89
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,48.17,37.02
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,63.04,50.41
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,76.59,62.37
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,91.9,75.6
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,105.15,86.76
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,120.79,99.75
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,139.52,115.15
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,149.58,122.97
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,164.96,135.17
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,147.78,120.09
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,128.05,103.06
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,114.98,91.71
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,152.66,92.88
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,201.54,122.44
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,260.83,167.28
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,314.22,211.5
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,368.74,257.61
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,421.84,302.47
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,475.38,346.81
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,527.71,389.35
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,579.55,430.35
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,628.98,468.44
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,677.25,504.7
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,721.66,537.52
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,763.89,568.1
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,801.03,594.85
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,835.35,618.91
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,865.86,640.12
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,893.34,659.35
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,915.89,675.79
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,935.09,690.15
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,947.09,700.28
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,955.47,708.23
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,957.79,712.17
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,956.47,713.87
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,945.18,707.9
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,937.81,704.8
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,916.33,695.46
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,891.74,684.12
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,858.14,664.85
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,821.99,643.34
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,771.93,611.1
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,720.33,576.55
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,653.28,528.85
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,586.16,478.7
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,498.99,409.54
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,414.26,338.67
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,303.56,239.76
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,185.28,56.93
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,67.49,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,14.51,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,23.18,12.64
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,34.78,24.65
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,46.1,35.18
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,57.3,45.37
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,69.19,55.93
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,90.09,74.18
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,108.32,89.76
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,125.65,104.28
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,142.59,118.23
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,149.57,123.49
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,153.39,126.04
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,133.02,108.26
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,120.26,97.04
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,107.6,85.99
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,148.78,89.8
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,206.63,127.99
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,263.34,172.83
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,315.33,216.21
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,368.43,261.5
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,420.99,306.21
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,473.96,350.44
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,524.76,392.34
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,574.99,432.76
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,623.01,470.47
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,669.79,506.36
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,711.57,538.18
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,751.03,567.72
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,785.41,593.23
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,816.84,616.42
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,844.99,637.68
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,870.18,656.81
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,888.61,671.61
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,903.71,683.76
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,912.19,691.71
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,917.18,697.46
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,915.24,698.59
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,909.82,697.46
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,894.04,688.03
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,874.91,676.36
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,847.58,661.2
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,817.27,643.69
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,769.0,611.95
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,727.01,584.26
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,675.06,548.26
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,622.41,510.53
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,552.4,457.36
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,483.23,402.38
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,399.89,333.07
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,319.65,263.47
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,230.3,180.61
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,124.79,13.26
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,41.1,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,13.66,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,22.31,11.69
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,36.31,26.04
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,49.57,38.38
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,60.21,48.15
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,74.74,61.09
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,85.95,70.83
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,100.2,83.02
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,113.77,94.37
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,127.23,105.42
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,144.57,119.59
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,152.52,125.61
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,171.54,140.85
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,189.83,155.24
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,188.17,153.08
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,207.07,151.88
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,223.52,153.51
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,267.58,179.75
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,315.53,218.04
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,368.06,261.21
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,419.2,304.19
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,471.04,346.96
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,521.22,387.68
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,571.15,427.17
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,617.9,463.31
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,663.64,497.82
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,704.46,528.53
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,742.91,556.97
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,775.93,581.09
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,805.9,602.79
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,832.82,622.76
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,856.86,640.64
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,875.13,654.71
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,890.18,666.64
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,897.77,673.77
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,901.89,678.45
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,898.16,678.06
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,890.96,675.45
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,874.51,665.68
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,854.76,653.7
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,818.98,632.54
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,788.69,615.24
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,747.94,589.48
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,705.41,561.81
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,649.57,523.03
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,593.1,482.41
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,523.85,430.01
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,455.53,376.12
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,373.74,308.75
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,294.94,240.95
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,191.99,147.94
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,104.62,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,33.84,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,14.08,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,23.19,12.01
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,35.94,25.69
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,48.38,37.32
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,59.47,47.48
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,72.17,58.81
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,85.05,69.99
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,97.44,80.48
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,100.73,82.87
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,107.38,88.11
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,101.68,82.66
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,94.95,76.39
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,95.49,76.37
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,95.98,76.32
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,101.67,80.67
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,153.99,95.43
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,210.99,132.15
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,266.84,175.21
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,317.7,216.41
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,369.73,259.36
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,421.12,301.54
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,472.95,343.09
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,522.75,382.33
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,572.24,420.21
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,619.67,455.64
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,666.11,489.41
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,710.33,521.65
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,753.39,552.54
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,793.41,580.82
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,826.34,604.16
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,856.05,625.87
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,882.82,644.94
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,903.8,659.97
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,928.99,677.95
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,939.98,687.63
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,947.4,695.22
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,947.75,698.16
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,944.49,698.89
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,931.51,691.86
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,915.1,682.67
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,890.66,671.97
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,863.15,658.85
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,824.68,636.96
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,783.75,612.72
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,729.31,577.31
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,673.42,539.39
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,595.27,482.48
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,525.27,429.21
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,437.2,358.54
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,352.99,286.92
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,249.55,189.23
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,126.63,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,44.17,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,13.23,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,24.15,12.2
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,33.98,23.89
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,43.57,33.0
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,54.98,43.45
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,71.82,58.46
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,88.6,73.11
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,108.2,89.92
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,109.46,90.49
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,118.13,97.43
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,92.86,75.13
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,78.81,62.65
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,79.87,63.19
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,80.87,63.67
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,80.77,63.23
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,131.01,73.52
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,196.21,114.36
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,253.05,157.67
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,309.64,205.0
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,366.92,254.16
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,423.09,302.34
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,479.19,349.48
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,533.7,394.51
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,587.35,437.59
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,638.64,477.76
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,688.44,515.77
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,732.84,549.41
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,774.71,580.58
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,812.81,607.65
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,847.94,631.78
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,879.66,654.07
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,908.22,674.29
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,931.23,691.1
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,950.73,706.06
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,963.37,716.92
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,972.29,725.51
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,975.2,730.5
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,974.42,733.2
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,976.29,736.26
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,963.2,729.21
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,941.99,720.75
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,917.52,709.83
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,881.24,688.35
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,842.32,664.5
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,796.86,635.08
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,744.38,599.24
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,675.75,549.35
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,607.39,497.07
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,514.46,422.17
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,424.62,345.4
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,299.62,224.76
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,124.61,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,13.23,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,24.25,11.58
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,32.3,22.22
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,40.23,29.84
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,48.42,37.39
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,59.83,47.57
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,73.25,59.29
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,86.17,70.34
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,95.5,78.07
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,98.58,80.29
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,95.98,77.6
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,92.18,73.93
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,89.21,71.01
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,86.57,68.41
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,93.76,74.15
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,142.19,88.56
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,196.06,123.03
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,249.57,164.5
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,296.59,201.69
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,355.21,249.62
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,407.0,294.0
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,459.28,338.02
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,510.43,380.34
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,561.13,421.2
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,608.69,458.86
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,655.1,494.77
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,698.85,528.03
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,740.77,559.32
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,778.6,587.52
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,813.99,613.15
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,843.1,633.88
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,869.13,652.52
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,889.77,668.07
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,907.0,681.48
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,917.43,690.25
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,924.28,696.78
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,924.09,699.04
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,920.31,699.02
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,915.33,697.29
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,900.93,689.12
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,876.84,676.83
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,849.78,662.27
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,813.43,639.75
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,774.74,615.05
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,722.97,579.84
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,669.91,542.43
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,600.35,490.57
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,531.14,436.53
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,441.48,363.26
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,354.29,288.12
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,248.14,180.04
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,88.64,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,13.23,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,22.52,9.7
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,32.4,22.28
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,44.33,33.47
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,37.05,27.36
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,34.35,25.04
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,36.49,26.91
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,37.2,27.43
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,50.11,38.66
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,63.07,49.77
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,79.54,63.73
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,95.35,76.91
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,107.6,86.87
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,119.71,96.6
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,139.55,112.75
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,160.29,123.57
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,173.96,133.59
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,188.09,144.01
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,215.0,164.38
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,242.95,185.45
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,245.7,187.22
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,257.71,196.17
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,303.47,230.66
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,354.53,269.38
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,486.92,371.03
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,645.13,490.72
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,697.11,530.4
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,748.82,569.86
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,786.29,596.97
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,820.95,621.39
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,852.94,644.2
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,881.91,664.98
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,905.33,681.67
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,925.37,696.17
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,939.18,707.5
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,949.39,716.6
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,953.61,721.42
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,954.2,723.98
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,945.41,719.67
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,933.13,713.14
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,926.45,712.91
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,905.57,702.67
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,875.05,684.68
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,841.83,664.39
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,795.27,633.52
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,746.97,600.23
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,680.27,551.38
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,620.82,505.5
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,530.14,431.92
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,442.91,356.26
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,309.16,216.04
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,131.48,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,11.95,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,20.83,7.78
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,27.81,18.23
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,34.76,24.94
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,39.79,29.67
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,44.77,34.15
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,52.23,40.66
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,55.66,43.5
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,58.1,45.41
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,60.49,47.22
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,62.35,48.54
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,64.14,49.79
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,74.72,58.51
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,76.61,59.78
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,77.12,59.91
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,122.8,67.54
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,179.31,100.07
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,237.03,143.6
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,294.44,191.65
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,352.15,241.4
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,409.04,290.51
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,465.61,338.44
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,520.07,383.83
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,573.46,427.18
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,625.0,467.9
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,674.93,506.4
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,720.68,541.35
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,764.0,573.88
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,803.21,601.79
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,839.51,627.13
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,871.45,650.13
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,900.19,671.05
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,924.37,688.75
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,945.07,704.43
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,959.44,716.75
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,970.13,726.82
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,973.71,732.27
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,973.56,735.41
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,965.4,731.6
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,953.69,725.52
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,933.94,717.17
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,921.83,714.16
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,888.57,694.36
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,852.64,672.28
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,801.67,638.4
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,749.09,602.02
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,685.4,554.91
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,616.54,501.23
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,488.5,398.06
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,367.05,294.96
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,225.78,147.85
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,49.78,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,14.0,4.5,1.35,14.7,5.5,3.84,0.0
2018,8,30,6,0,22.0,8.0,1.5,15.2,10.0,6.6,0.0
2018,8,30,6,15,29.0,14.0,1.65,15.65,18.0,12.01,4.61
2018,8,30,6,30,36.0,20.0,1.8,16.1,26.0,16.99,9.28
2018,8,30,6,45,32.0,24.0,1.9,16.55,31.0,20.23,12.3
2018,8,30,7,0,28.0,28.0,2.0,17.0,36.0,23.38,15.15
2018,8,30,7,15,14.0,35.5,1.95,17.25,39.5,30.23,21.22
2018,8,30,7,30,0.0,43.0,1.9,17.5,43.0,35.54,25.85
2018,8,30,7,45,0.0,48.5,1.8,17.75,48.5,40.12,29.76
2018,8,30,8,0,0.0,54.0,1.7,18.0,54.0,44.71,33.64
2018,8,30,8,15,0.0,71.0,1.7,18.4,71.0,58.91,45.77
2018,8,30,8,30,0.0,88.0,1.7,18.8,88.0,73.15,57.77
2018,8,30,8,45,3.0,120.5,1.65,19.25,122.5,98.33,78.9
2018,8,30,9,0,6.0,153.0,1.6,19.7,157.0,122.63,98.93
2018,8,30,9,15,12.0,181.0,1.65,20.15,189.5,143.13,115.52
2018,8,30,9,30,18.0,209.0,1.7,20.6,222.0,164.98,126.7
2018,8,30,9,45,41.5,270.0,1.75,21.05,301.0,200.82,152.91
2018,8,30,10,0,65.0,331.0,1.8,21.5,380.0,249.19,188.49
2018,8,30,10,15,81.5,344.5,1.9,21.95,408.5,271.03,204.17
2018,8,30,10,30,98.0,358.0,2.0,22.4,437.0,295.03,221.87
2018,8,30,10,45,123.5,367.5,2.15,22.8,469.5,315.02,236.71
2018,8,30,11,0,149.0,377.0,2.3,23.2,502.0,346.16,260.18
2018,8,30,11,15,254.0,325.0,2.45,23.5,542.5,369.14,277.73
2018,8,30,11,30,359.0,273.0,2.6,23.8,583.0,405.13,306.08
2018,8,30,11,45,527.5,239.5,2.75,24.15,698.5,500.8,378.57
2018,8,30,12,0,696.0,206.0,2.9,24.5,814.0,611.53,460.94
2018,8,30,12,15,807.0,160.5,2.95,24.65,864.0,684.44,515.46
2018,8,30,12,30,918.0,115.0,3.0,24.8,914.0,758.56,570.51
2018,8,30,12,45,915.5,115.0,3.1,25.0,904.0,797.27,598.09
2018,8,30,13,0,913.0,115.0,3.2,25.2,894.0,833.22,622.85
