Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,940.74,694.09
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,924.74,685.4
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,897.55,673.35
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,867.19,658.67
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,825.82,634.46
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,788.77,612.43
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,728.9,572.83
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,668.18,530.39
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,585.48,468.29
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,504.3,403.48
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,390.81,308.1
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,274.45,165.2
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,113.77,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,14.51,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,23.54,13.06
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,32.71,22.91
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,38.98,28.94
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,45.18,34.66
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,49.51,38.52
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,53.77,42.15
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,61.78,48.96
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,64.87,51.35
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,66.64,52.52
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,68.38,53.63
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,69.6,54.3
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,70.79,54.93
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,80.55,62.78
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,109.58,63.94
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,166.15,91.01
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,224.09,131.57
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,282.64,178.69
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,341.38,227.86
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,398.87,276.2
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,455.8,323.11
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,511.27,367.71
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,565.57,410.02
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,616.57,448.41
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,665.72,484.25
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,710.68,516.81
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,752.97,546.76
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,790.24,572.3
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,824.35,594.16
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,854.86,614.63
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,882.04,633.01
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,902.58,647.57
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,919.48,659.95
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,930.1,669.28
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,937.0,676.4
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,945.76,684.94
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,940.49,684.45
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,926.97,677.39
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,909.84,668.07
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,883.29,656.47
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,853.59,642.2
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,816.38,621.7
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,771.43,594.73
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,710.82,554.93
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,649.47,512.51
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,564.82,450.2
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,481.71,384.64
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,364.95,286.48
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,242.05,125.83
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,98.2,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,14.51,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,23.21,12.49
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,32.0,22.28
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,37.89,28.02
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,43.74,33.46
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,48.51,37.68
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,53.15,41.64
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,61.47,48.7
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,64.91,51.36
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,67.75,53.46
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,70.46,55.43
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,72.94,57.16
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,75.28,58.77
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,76.45,59.42
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,104.64,61.44
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,162.2,90.03
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,220.48,131.63
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,284.92,183.74
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,341.94,232.2
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,397.6,279.88
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,452.68,326.29
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,505.89,370.26
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,558.05,412.18
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,607.35,451.04
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,654.99,487.68
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,701.97,523.16
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,747.36,556.81
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,789.78,587.66
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,829.92,615.12
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,861.73,637.9
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,890.17,658.54
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,912.76,675.29
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,931.67,690.11
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,944.61,702.26
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,953.72,712.09
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,955.66,717.25
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,953.78,720.0
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,943.46,714.79
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,929.57,707.23
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,907.21,699.33
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,881.7,688.74
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,854.52,673.83
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,814.67,648.83
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,759.72,610.84
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,703.53,569.81
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,622.68,506.45
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,542.4,439.53
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,423.2,334.52
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,286.0,117.2
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,115.03,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,7.68,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,18.62,8.57
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,29.44,19.98
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,42.87,32.36
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,56.2,44.47
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,67.55,54.57
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,82.09,67.22
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,88.4,72.4
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,97.47,79.87
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,105.42,86.21
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,112.95,92.08
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,124.39,101.22
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,135.19,109.7
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,125.17,100.7
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,134.13,90.78
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,175.19,108.49
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,223.08,140.41
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,284.94,197.63
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,329.75,240.64
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,347.79,258.42
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,361.86,271.74
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,402.84,302.89
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,456.3,343.96
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,518.69,392.22
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,590.56,447.7
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,572.3,435.18
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,536.39,408.96
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,601.72,458.55
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,662.58,504.24
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,700.08,533.92
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,737.07,563.43
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,699.83,536.26
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,641.18,493.57
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,598.74,463.88
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,552.83,430.92
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,438.04,344.14
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,319.48,251.58
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,324.48,257.34
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,348.7,277.8
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,372.7,301.4
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,414.62,339.16
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,342.36,282.43
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,290.27,240.62
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,233.98,194.44
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,177.34,146.78
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,130.15,106.0
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,69.47,53.47
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,44.46,30.75
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,18.46,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,9.11,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,11.1,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,22.34,10.93
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,34.3,24.1
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,44.44,33.67
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,54.34,42.75
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,54.42,42.9
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,52.87,41.43
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,56.73,44.66
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,56.17,43.92
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,57.93,45.18
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,59.65,46.4
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,69.24,54.39
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,70.78,55.38
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,72.74,56.75
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,98.76,58.07
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,156.38,85.39
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,214.69,126.98
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,272.59,174.85
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,330.6,225.26
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,387.27,275.03
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,443.4,323.62
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,497.65,370.05
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,550.65,414.32
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,601.36,455.72
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,650.24,494.7
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,695.96,530.75
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,739.42,564.48
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,778.86,594.39
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,815.5,621.24
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,846.09,643.89
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,873.31,664.32
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,896.43,682.2
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,915.98,697.79
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,917.24,700.45
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,914.34,700.48
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,904.59,696.2
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,880.85,682.1
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,833.72,650.23
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,777.82,611.66
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,796.16,628.88
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,803.63,637.82
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,798.31,636.11
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,789.19,631.22
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,725.67,585.1
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,661.29,536.36
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,588.57,477.79
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,525.97,423.44
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,396.8,306.62
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,252.36,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,102.31,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,9.39,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,20.82,9.39
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,32.83,22.92
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,43.03,32.56
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,52.98,41.7
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,65.33,52.76
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,77.12,63.07
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,81.96,67.04
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,86.72,70.85
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,87.04,70.71
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,85.86,69.27
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,76.66,60.95
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,75.15,59.32
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,80.67,63.68
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,107.34,67.6
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,162.18,95.79
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,220.97,139.65
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,275.27,184.29
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,327.16,228.38
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,375.84,269.38
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,423.25,308.49
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,471.67,347.63
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,519.77,385.54
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,570.51,424.66
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,623.6,464.9
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,666.85,497.76
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,708.36,528.89
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,750.06,560.16
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,793.03,591.84
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,825.64,615.12
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,863.32,641.99
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,864.62,644.3
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,870.96,650.44
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,882.23,660.41
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,889.92,668.1
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,907.6,682.99
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,911.11,688.32
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,878.17,667.38
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,831.43,636.86
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,801.84,621.06
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,764.62,599.06
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,629.13,502.01
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,488.59,395.58
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,357.39,292.52
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,233.67,191.06
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,225.07,183.48
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,196.73,158.36
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,151.95,113.77
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,91.03,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,32.76,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,11.95,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,19.9,8.05
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,28.0,18.57
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,36.24,26.44
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,41.97,31.83
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,45.34,34.91
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,48.73,37.86
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,51.16,39.85
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,53.58,41.76
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,62.66,49.47
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,65.25,51.44
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,66.96,52.64
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,68.57,53.75
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,70.63,55.25
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,94.37,56.0
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,153.26,83.11
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,212.78,125.5
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,271.77,174.56
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,330.94,226.54
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,388.81,278.02
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,446.18,328.45
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,501.5,376.52
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,555.52,422.36
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,606.79,464.93
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,656.14,504.98
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,701.9,541.95
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,745.11,576.36
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,784.85,606.76
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,821.62,633.61
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,852.54,656.31
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,880.04,676.66
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,902.98,693.75
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,922.26,708.42
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,934.35,718.64
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,942.6,726.39
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,943.8,729.39
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,941.19,729.91
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,930.22,724.08
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,915.68,715.84
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,892.28,702.69
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,865.8,687.1
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,837.82,669.69
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,797.45,642.25
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,740.64,600.87
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,682.65,556.3
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,596.53,486.68
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,511.59,413.47
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,381.46,286.66
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,188.59,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,11.95,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,19.57,7.19
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,29.75,20.16
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,34.64,25.12
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,39.61,29.81
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,42.7,32.65
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,45.83,35.37
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,48.02,37.15
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,56.69,44.57
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,59.12,46.43
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,61.46,48.18
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,63.25,49.44
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,64.95,50.61
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,66.49,51.66
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,88.66,51.71
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,148.24,78.1
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,208.58,120.28
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,268.66,169.48
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,328.77,221.34
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,387.48,272.48
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,445.46,322.12
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,501.57,369.24
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,556.27,413.85
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,608.36,455.15
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,658.46,493.76
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,704.9,529.27
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,748.72,562.14
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,787.93,590.34
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,823.99,615.09
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,854.95,636.88
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,882.41,656.41
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,904.59,672.52
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,923.04,686.31
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,934.36,696.53
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,941.79,704.37
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,942.62,707.83
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,939.63,708.88
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,928.6,703.27
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,914.02,695.34
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,888.92,683.83
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,870.72,676.76
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,829.64,651.34
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,786.24,623.22
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,725.91,580.9
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,664.65,535.23
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,576.0,464.96
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,498.86,398.59
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,360.24,260.91
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,168.62,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,11.95,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,19.6,6.27
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,27.29,17.87
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,34.59,24.96
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,39.53,29.62
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,43.01,32.81
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,46.51,35.87
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,49.03,37.95
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,51.52,39.95
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,60.29,47.39
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,62.6,49.12
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,64.37,50.37
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,66.05,51.53
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,68.48,53.34
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,89.65,53.71
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,149.12,80.1
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,208.94,122.01
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,267.68,170.14
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,326.54,221.12
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,384.25,271.78
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,441.36,321.25
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,496.32,368.13
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,549.91,412.65
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,601.1,454.19
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,650.34,493.17
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,695.69,528.96
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,738.5,562.22
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,776.92,591.38
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,812.25,616.71
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,843.37,639.77
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,871.13,660.9
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,892.57,677.92
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,910.32,692.62
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,922.27,703.39
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,930.44,711.77
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,930.91,715.35
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,927.59,716.46
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,915.03,709.52
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,898.95,700.17
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,885.18,695.8
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,858.31,681.61
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,819.0,656.15
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,777.33,627.91
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,717.64,584.12
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,656.91,537.01
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,565.64,462.35
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,486.46,392.1
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,337.3,236.33
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,142.86,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,11.1,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,20.05,5.46
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,28.92,19.28
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,34.52,24.96
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,40.14,30.26
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,47.4,36.85
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,51.11,40.09
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,53.82,42.34
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,56.52,44.5
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,58.3,45.8
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,60.04,47.05
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,69.71,55.15
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,71.61,56.47
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,73.0,57.37
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,91.53,56.46
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,149.41,81.15
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,208.1,121.72
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,266.24,169.22
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,324.47,219.58
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,382.11,269.95
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,439.13,319.0
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,493.62,364.93
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,546.77,408.39
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,597.85,449.17
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,646.97,487.3
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,691.88,521.7
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,734.2,553.45
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,771.85,581.27
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,806.42,605.07
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,836.88,626.68
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,863.97,646.08
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,884.86,661.28
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,902.09,674.19
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,912.41,683.74
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,918.92,690.93
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,919.09,693.57
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,915.56,693.87
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,901.95,686.4
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,894.83,683.56
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,868.18,671.0
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,838.46,655.72
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,793.57,627.66
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,746.5,596.76
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,680.81,549.7
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,622.56,505.42
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,507.3,413.27
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,395.24,317.93
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,251.94,164.55
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,72.26,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,9.4,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.7,12.0,9.39,0.0
2018,9,19,6,15,212.0,25.0,1.45,10.55,45.5,20.95,4.53
2018,9,19,6,30,352.0,39.0,1.7,11.4,79.0,32.35,22.18
2018,9,19,6,45,442.5,48.0,1.95,12.25,125.0,38.93,28.89
2018,9,19,7,0,533.0,57.0,2.2,13.1,171.0,45.49,35.06
2018,9,19,7,15,600.0,63.0,2.05,13.8,224.0,49.43,38.69
2018,9,19,7,30,667.0,69.0,1.9,14.5,277.0,53.4,42.16
2018,9,19,7,45,709.0,73.0,1.7,15.15,329.0,55.65,43.98
2018,9,19,8,0,751.0,77.0,1.5,15.8,381.0,63.11,50.31
2018,9,19,8,15,779.0,81.0,1.4,16.65,431.0,65.37,51.95
2018,9,19,8,30,807.0,85.0,1.3,17.5,481.0,67.59,53.51
2018,9,19,8,45,827.0,87.5,1.2,18.35,526.5,68.57,53.99
2018,9,19,9,0,847.0,90.0,1.1,19.2,572.0,69.54,54.47
2018,9,19,9,15,861.5,93.0,1.25,20.2,613.0,70.74,55.1
2018,9,19,9,30,876.0,96.0,1.4,21.2,654.0,97.32,61.99
2018,9,19,9,45,887.0,97.5,1.5,22.2,688.5,154.11,85.23
2018,9,19,10,0,898.0,99.0,1.6,23.2,723.0,211.87,124.06
2018,9,19,10,15,906.0,100.5,1.8,24.15,751.0,269.76,170.17
2018,9,19,10,30,914.0,102.0,2.0,25.1,779.0,327.84,219.1
2018,9,19,10,45,919.5,103.0,2.2,26.1,799.5,384.73,267.53
2018,9,19,11,0,925.0,104.0,2.4,27.1,820.0,441.07,314.74
2018,9,19,11,15,928.0,105.0,2.5,27.6,833.0,495.55,359.8
2018,9,19,11,30,931.0,106.0,2.6,28.1,846.0,548.77,402.6
2018,9,19,11,45,932.5,106.0,2.7,28.6,850.5,598.9,441.92
2018,9,19,12,0,934.0,106.0,2.8,29.1,855.0,647.15,478.76
2018,9,19,12,15,933.5,105.5,2.85,29.35,851.5,691.62,512.27
2018,9,19,12,30,933.0,105.0,2.9,29.6,848.0,733.63,543.3
2018,9,19,12,45,930.0,104.5,2.95,29.85,836.0,771.2,570.65
2018,9,19,13,0,927.0,104.0,3.0,30.1,824.0,805.77,594.19
2018,9,19,13,15,922.5,102.5,3.0,30.2,804.0,835.06,613.93
2018,9,19,13,30,918.0,101.0,3.0,30.3,784.0,860.97,631.46
2018,9,19,13,45,910.5,100.0,3.05,30.4,757.0,881.42,645.78
2018,9,19,14,0,903.0,99.0,3.1,30.5,730.0,898.23,657.85
2018,9,19,14,15,892.5,97.0,3.15,30.45,695.5,907.65,665.61
2018,9,19,14,30,882.0,95.0,3.2,30.4,661.0,913.28,671.1
2018,9,19,14,45,868.5,92.0,3.25,30.35,620.5,911.31,671.74
2018,9,19,15,0,855.0,89.0,3.3,30.3,580.0,915.56,676.76
