Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,15,15,835.5,86.0,3.3,30.3,534.5,900.82,668.7
2018,9,19,15,30,816.0,83.0,3.3,30.3,489.0,882.51,658.39
2018,9,19,15,45,789.5,79.5,3.3,29.8,439.5,853.77,642.19
2018,9,19,16,0,763.0,76.0,3.3,29.3,390.0,821.96,623.55
2018,9,19,16,15,725.0,71.5,2.95,28.45,338.0,775.74,593.17
2018,9,19,16,30,687.0,67.0,2.6,27.6,286.0,734.02,564.91
2018,9,19,16,45,630.5,60.5,2.3,26.7,234.0,666.29,516.76
2018,9,19,17,0,574.0,54.0,2.0,25.8,182.0,598.42,466.06
2018,9,19,17,15,483.0,46.0,2.05,24.55,134.0,500.72,391.94
2018,9,19,17,30,392.0,38.0,2.1,23.3,86.0,405.93,313.57
2018,9,19,17,45,249.5,26.0,2.2,22.05,51.0,262.45,149.86
2018,9,19,18,0,107.0,14.0,2.3,20.8,16.0,89.34,0.0
2018,9,19,18,15,53.5,7.0,2.6,20.25,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,2.15,12.6,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,2.2,12.9,12.0,9.39,0.0
2018,9,20,6,15,236.5,23.5,2.4,13.85,45.5,19.7,2.08
2018,9,20,6,30,388.0,36.0,2.6,14.8,79.0,29.86,19.61
2018,9,20,6,45,483.5,44.5,2.8,15.7,127.5,36.21,26.03
2018,9,20,7,0,579.0,53.0,3.0,16.6,176.0,42.56,31.94
2018,9,20,7,15,638.0,58.5,3.0,17.4,228.0,46.25,35.29
2018,9,20,7,30,697.0,64.0,3.0,18.2,280.0,54.4,42.39
2018,9,20,7,45,736.0,69.0,2.95,19.05,332.5,57.79,45.14
2018,9,20,8,0,775.0,74.0,2.9,19.9,385.0,61.13,47.76
2018,9,20,8,15,802.5,77.5,2.8,20.65,435.5,63.12,49.17
2018,9,20,8,30,830.0,81.0,2.7,21.4,486.0,65.09,50.54
2018,9,20,8,45,850.0,83.5,2.6,22.2,532.0,66.2,51.15
2018,9,20,9,0,870.0,86.0,2.5,23.0,578.0,67.29,51.75
2018,9,20,9,15,886.0,88.0,2.45,23.75,619.5,77.43,59.96
2018,9,20,9,30,902.0,90.0,2.4,24.5,661.0,93.05,58.46
2018,9,20,9,45,914.5,90.5,2.3,25.25,696.5,150.75,81.01
2018,9,20,10,0,927.0,91.0,2.2,26.0,732.0,209.53,119.94
2018,9,20,10,15,934.5,93.0,2.1,26.7,760.5,269.18,167.05
2018,9,20,10,30,942.0,95.0,2.0,27.4,789.0,328.97,216.93
2018,9,20,10,45,947.5,95.5,1.95,28.1,809.5,386.9,265.77
2018,9,20,11,0,953.0,96.0,1.9,28.8,830.0,444.21,313.2
2018,9,20,11,15,956.0,96.0,1.85,29.45,842.5,499.2,357.56
2018,9,20,11,30,959.0,96.0,1.8,30.1,855.0,552.82,399.3
2018,9,20,11,45,960.0,96.5,1.75,30.7,859.5,604.2,437.96
2018,9,20,12,0,961.0,97.0,1.7,31.3,864.0,653.61,473.79
2018,9,20,12,15,961.5,96.5,1.7,31.6,861.0,699.64,507.04
2018,9,20,12,30,962.0,96.0,1.7,31.9,858.0,743.21,537.73
2018,9,20,12,45,960.0,95.0,1.75,32.2,846.0,781.86,564.88
2018,9,20,13,0,958.0,94.0,1.8,32.5,834.0,817.46,587.91
2018,9,20,13,15,953.0,93.5,1.8,32.65,814.0,848.05,607.54
2018,9,20,13,30,948.0,93.0,1.8,32.8,794.0,875.17,624.97
2018,9,20,13,45,941.5,91.5,1.85,32.9,766.5,896.43,639.38
2018,9,20,14,0,935.0,90.0,1.9,33.0,739.0,913.97,651.61
2018,9,20,14,15,925.5,88.0,1.95,32.9,704.5,924.57,660.15
2018,9,20,14,30,916.0,86.0,2.0,32.8,670.0,931.29,666.49
2018,9,20,14,45,902.5,84.0,2.05,32.75,629.0,930.58,668.16
2018,9,20,15,0,889.0,82.0,2.1,32.7,588.0,926.08,667.62
2018,9,20,15,15,870.0,79.5,2.1,32.7,542.0,912.24,660.56
2018,9,20,15,30,851.0,77.0,2.1,32.7,496.0,904.8,657.8
2018,9,20,15,45,825.0,73.5,2.15,32.2,445.5,876.34,642.94
2018,9,20,16,0,799.0,70.0,2.2,31.7,395.0,844.74,625.74
2018,9,20,16,15,763.0,66.0,1.95,30.6,342.5,800.67,598.4
2018,9,20,16,30,727.0,62.0,1.7,29.5,290.0,754.31,568.35
2018,9,20,16,45,671.0,56.5,1.45,28.35,237.0,686.82,521.91
2018,9,20,17,0,615.0,51.0,1.2,27.2,184.0,626.98,478.21
2018,9,20,17,15,523.0,43.5,1.25,25.95,135.0,528.54,405.51
2018,9,20,17,30,431.0,36.0,1.3,24.7,86.0,433.07,327.22
2018,9,20,17,45,276.5,24.5,1.35,23.4,50.5,277.11,130.89
2018,9,20,18,0,122.0,13.0,1.4,22.1,15.0,98.92,0.0
2018,9,20,18,15,61.0,6.5,1.5,21.55,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,1.25,13.4,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,1.2,13.6,11.0,8.54,0.0
2018,9,21,6,15,246.5,21.5,1.4,14.65,44.0,17.95,0.0
2018,9,21,6,30,402.0,33.0,1.6,15.7,77.0,27.32,17.28
2018,9,21,6,45,496.0,41.5,1.8,16.75,125.0,33.79,23.79
2018,9,21,7,0,590.0,50.0,2.0,17.8,173.0,40.24,29.75
2018,9,21,7,15,647.5,55.5,1.95,18.65,225.0,44.03,33.17
2018,9,21,7,30,705.0,61.0,1.9,19.5,277.0,52.04,40.1
2018,9,21,7,45,742.5,65.5,1.9,20.3,329.0,55.11,42.58
2018,9,21,8,0,780.0,70.0,1.9,21.1,381.0,58.15,44.96
2018,9,21,8,15,806.0,73.5,1.9,22.0,430.5,60.24,46.44
2018,9,21,8,30,832.0,77.0,1.9,22.9,480.0,62.29,47.85
2018,9,21,8,45,851.0,79.5,1.9,23.8,525.5,63.49,48.52
2018,9,21,9,0,870.0,82.0,1.9,24.7,571.0,73.5,56.6
2018,9,21,9,15,883.5,85.0,1.9,25.6,612.0,75.51,57.89
2018,9,21,9,30,897.0,88.0,1.9,26.5,653.0,90.18,56.74
2018,9,21,9,45,907.0,89.5,1.95,27.4,687.5,147.94,78.68
2018,9,21,10,0,917.0,91.0,2.0,28.3,722.0,206.55,116.95
2018,9,21,10,15,924.0,92.5,2.05,29.05,749.5,265.15,162.75
2018,9,21,10,30,931.0,94.0,2.1,29.8,777.0,323.81,211.39
2018,9,21,10,45,935.0,95.0,2.15,30.5,796.5,380.96,259.44
2018,9,21,11,0,939.0,96.0,2.2,31.2,816.0,437.36,306.13
2018,9,21,11,15,941.0,97.0,2.3,31.5,828.0,491.93,350.91
2018,9,21,11,30,943.0,98.0,2.4,31.8,840.0,545.09,393.4
2018,9,21,11,45,943.0,98.5,2.55,32.15,844.0,595.15,432.58
2018,9,21,12,0,943.0,99.0,2.7,32.5,848.0,643.18,469.26
2018,9,21,12,15,940.5,99.5,2.8,32.6,843.5,687.41,502.71
2018,9,21,12,30,938.0,100.0,2.9,32.7,839.0,729.01,533.66
2018,9,21,12,45,933.0,100.5,3.05,32.8,826.0,766.06,561.2
2018,9,21,13,0,928.0,101.0,3.2,32.9,813.0,799.99,585.02
2018,9,21,13,15,922.0,100.0,3.3,32.8,792.5,828.44,605.12
2018,9,21,13,30,916.0,99.0,3.4,32.7,772.0,853.43,623.07
2018,9,21,13,45,907.5,98.0,3.5,32.65,744.5,872.82,637.31
2018,9,21,14,0,899.0,97.0,3.6,32.6,717.0,888.54,649.32
2018,9,21,14,15,888.0,95.5,3.65,32.3,682.5,897.84,657.65
2018,9,21,14,30,877.0,94.0,3.7,32.0,648.0,903.4,663.74
2018,9,21,14,45,862.0,91.5,3.8,31.7,607.5,910.14,671.11
2018,9,21,15,0,847.0,89.0,3.9,31.4,567.0,903.74,669.82
2018,9,21,15,15,827.0,86.0,3.9,31.4,521.5,888.46,661.37
2018,9,21,15,30,807.0,83.0,3.9,31.4,476.0,869.64,650.58
2018,9,21,15,45,780.0,79.0,3.9,30.3,426.5,839.83,634.95
2018,9,21,16,0,753.0,75.0,3.9,29.2,377.0,807.0,616.73
2018,9,21,16,15,715.0,70.0,3.85,28.3,325.5,760.35,587.17
2018,9,21,16,30,677.0,65.0,3.8,27.4,274.0,718.25,559.61
2018,9,21,16,45,619.0,59.0,3.7,26.45,223.0,650.41,511.21
2018,9,21,17,0,561.0,53.0,3.6,25.5,172.0,582.5,459.89
2018,9,21,17,15,468.0,44.0,3.5,24.3,124.5,482.77,381.13
2018,9,21,17,30,375.0,35.0,3.4,23.1,77.0,386.52,297.23
2018,9,21,17,45,229.0,22.5,3.25,21.85,44.0,235.55,80.06
2018,9,21,18,0,83.0,10.0,3.1,20.6,11.0,68.01,0.0
2018,9,21,18,15,41.5,5.0,3.15,19.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,22,5,45,36.0,4.5,2.1,11.0,5.0,0.0,0.0
2018,9,22,6,0,72.0,9.0,2.2,11.2,10.0,7.68,0.0
2018,9,22,6,15,215.5,22.0,2.35,11.85,41.5,18.45,0.0
2018,9,22,6,30,359.0,35.0,2.5,12.5,73.0,29.06,18.87
2018,9,22,6,45,458.0,43.5,2.65,13.1,120.0,35.39,25.54
2018,9,22,7,0,557.0,52.0,2.8,13.7,167.0,41.75,31.58
2018,9,22,7,15,619.0,58.0,2.7,14.6,218.5,45.84,35.34
2018,9,22,7,30,681.0,64.0,2.6,15.5,270.0,49.94,38.91
2018,9,22,7,45,722.0,68.0,2.55,16.35,322.0,56.98,44.95
2018,9,22,8,0,763.0,72.0,2.5,17.2,374.0,59.57,46.95
2018,9,22,8,15,791.5,75.0,2.5,18.1,423.5,61.24,48.08
2018,9,22,8,30,820.0,78.0,2.5,19.0,473.0,62.91,49.19
2018,9,22,8,45,840.5,81.0,2.45,19.85,519.0,64.45,50.18
2018,9,22,9,0,861.0,84.0,2.4,20.7,565.0,65.95,51.13
2018,9,22,9,15,874.0,87.0,2.45,21.6,605.5,76.63,59.85
2018,9,22,9,30,887.0,90.0,2.5,22.5,646.0,89.68,58.44
2018,9,22,9,45,895.0,93.0,2.55,23.45,680.0,147.69,80.64
2018,9,22,10,0,903.0,96.0,2.6,24.4,714.0,206.36,119.51
2018,9,22,10,15,911.5,98.0,2.7,25.1,742.5,264.9,165.94
2018,9,22,10,30,920.0,100.0,2.8,25.8,771.0,323.7,215.57
2018,9,22,10,45,926.0,100.5,2.9,26.5,791.5,380.63,264.42
2018,9,22,11,0,932.0,101.0,3.0,27.2,812.0,437.01,312.19
2018,9,22,11,15,935.5,101.5,3.15,27.75,824.5,491.54,357.72
2018,9,22,11,30,939.0,102.0,3.3,28.3,837.0,544.81,401.01
2018,9,22,11,45,940.5,101.5,3.4,28.9,841.0,594.7,440.41
2018,9,22,12,0,942.0,101.0,3.5,29.5,845.0,642.64,477.24
2018,9,22,12,15,944.5,99.0,3.6,29.8,842.0,687.74,511.68
2018,9,22,12,30,947.0,97.0,3.7,30.1,839.0,730.49,543.71
2018,9,22,12,45,946.5,95.5,3.8,30.35,827.5,769.04,572.33
2018,9,22,13,0,946.0,94.0,3.9,30.6,816.0,804.67,597.01
2018,9,22,13,15,887.0,114.0,3.95,30.5,777.5,813.1,603.54
2018,9,22,13,30,828.0,134.0,4.0,30.4,739.0,823.89,612.02
2018,9,22,13,45,851.5,119.5,4.1,30.35,721.5,855.07,634.61
2018,9,22,14,0,875.0,105.0,4.2,30.3,704.0,874.5,649.22
2018,9,22,14,15,889.0,95.5,4.15,30.05,678.0,896.58,665.7
2018,9,22,14,30,903.0,86.0,4.1,29.8,652.0,915.14,679.94
2018,9,22,14,45,890.0,82.5,4.1,29.55,611.0,912.85,680.53
2018,9,22,15,0,877.0,79.0,4.1,29.3,570.0,906.74,678.81
2018,9,22,15,15,857.5,77.0,4.1,29.3,524.5,892.9,671.26
2018,9,22,15,30,838.0,75.0,4.1,29.3,479.0,885.44,668.18
2018,9,22,15,45,812.5,71.5,4.0,28.45,429.5,857.46,652.55
2018,9,22,16,0,787.0,68.0,3.9,27.6,380.0,826.41,634.45
2018,9,22,16,15,750.5,63.5,3.7,26.75,328.0,781.46,605.28
2018,9,22,16,30,714.0,59.0,3.5,25.9,276.0,734.34,573.32
2018,9,22,16,45,655.5,53.5,3.35,25.05,223.5,665.27,523.53
2018,9,22,17,0,597.0,48.0,3.2,24.2,171.0,603.81,476.46
2018,9,22,17,15,498.5,41.0,3.1,23.0,123.5,502.01,395.85
2018,9,22,17,30,400.0,34.0,3.0,21.8,76.0,403.47,307.76
2018,9,22,17,45,243.0,22.0,2.9,20.6,43.5,241.11,32.2
2018,9,22,18,0,86.0,10.0,2.8,19.4,11.0,69.89,0.0
2018,9,22,18,15,43.0,5.0,3.0,18.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,3.4,12.25,5.0,0.0,0.0
2018,9,23,6,0,79.0,10.0,3.5,12.3,10.0,8.54,0.0
2018,9,23,6,15,231.0,21.5,3.6,12.85,41.0,18.1,0.0
2018,9,23,6,30,383.0,33.0,3.7,13.4,72.0,27.42,17.24
2018,9,23,6,45,481.0,40.5,3.75,13.95,119.0,33.01,23.31
2018,9,23,7,0,579.0,48.0,3.8,14.5,166.0,38.67,28.72
2018,9,23,7,15,637.5,54.0,3.75,15.25,217.5,46.7,35.99
2018,9,23,7,30,696.0,60.0,3.7,16.0,269.0,51.25,39.98
2018,9,23,7,45,734.0,64.0,3.65,16.75,320.0,53.94,42.2
2018,9,23,8,0,772.0,68.0,3.6,17.5,371.0,56.63,44.32
2018,9,23,8,15,799.0,71.5,3.5,18.2,420.5,58.78,45.93
2018,9,23,8,30,826.0,75.0,3.4,18.9,470.0,60.89,47.48
2018,9,23,8,45,845.5,77.5,3.35,19.6,515.0,62.15,48.27
2018,9,23,9,0,865.0,80.0,3.3,20.3,560.0,72.13,56.52
2018,9,23,9,15,880.0,82.0,3.3,21.15,601.0,73.57,57.38
2018,9,23,9,30,895.0,84.0,3.3,22.0,642.0,84.67,55.5
2018,9,23,9,45,906.5,84.5,3.3,22.8,676.0,141.69,76.12
2018,9,23,10,0,918.0,85.0,3.3,23.6,710.0,199.66,114.25
2018,9,23,10,15,925.5,86.5,3.3,24.35,737.5,258.27,160.98
2018,9,23,10,30,933.0,88.0,3.3,25.1,765.0,316.98,210.91
2018,9,23,10,45,938.5,88.5,3.35,25.8,785.5,374.17,260.41
2018,9,23,11,0,944.0,89.0,3.4,26.5,806.0,430.73,308.75
2018,9,23,11,15,947.5,89.0,3.5,27.1,818.0,485.18,354.53
2018,9,23,11,30,951.0,89.0,3.6,27.7,830.0,538.31,397.96
2018,9,23,11,45,952.5,89.0,3.65,28.25,834.5,588.83,438.15
2018,9,23,12,0,954.0,89.0,3.7,28.8,839.0,637.4,475.69
2018,9,23,12,15,954.0,88.5,3.85,28.95,835.0,682.42,510.77
2018,9,23,12,30,954.0,88.0,4.0,29.1,831.0,724.93,543.37
2018,9,23,12,45,952.5,86.5,4.1,29.2,819.0,762.71,572.07
2018,9,23,13,0,951.0,85.0,4.2,29.3,807.0,797.47,596.56
2018,9,23,13,15,946.5,84.5,4.3,29.15,787.0,827.77,618.56
2018,9,23,13,30,942.0,84.0,4.4,29.0,767.0,854.65,638.34
2018,9,23,13,45,935.0,82.5,4.45,28.8,739.5,874.88,653.65
2018,9,23,14,0,928.0,81.0,4.5,28.6,712.0,891.38,666.62
2018,9,23,14,15,918.5,79.5,4.5,28.3,678.0,901.96,675.8
2018,9,23,14,30,909.0,78.0,4.5,28.0,644.0,908.75,682.61
2018,9,23,14,45,896.5,76.0,4.5,27.65,604.0,908.48,684.93
2018,9,23,15,0,884.0,74.0,4.5,27.3,564.0,904.47,684.88
2018,9,23,15,15,865.0,71.5,4.5,27.3,518.0,890.3,676.97
2018,9,23,15,30,846.0,69.0,4.5,27.3,472.0,872.67,666.71
2018,9,23,15,45,821.5,65.5,4.35,26.4,423.0,855.13,658.13
2018,9,23,16,0,797.0,62.0,4.2,25.5,374.0,824.89,640.17
2018,9,23,16,15,761.5,58.5,4.05,24.65,323.0,782.13,612.37
2018,9,23,16,30,726.0,55.0,3.9,23.8,272.0,737.22,581.71
2018,9,23,16,45,669.5,50.0,3.75,23.0,220.0,670.58,532.81
2018,9,23,17,0,613.0,45.0,3.6,22.2,168.0,603.3,480.42
2018,9,23,17,15,516.0,38.0,3.4,21.05,120.5,510.39,404.9
2018,9,23,17,30,419.0,31.0,3.2,19.9,73.0,413.8,313.83
2018,9,23,17,45,256.0,20.5,3.0,18.75,41.5,245.51,0.0
2018,9,23,18,0,93.0,10.0,2.8,17.6,10.0,74.58,0.0
2018,9,23,18,15,46.5,5.0,2.85,17.0,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,5,45,45.5,5.0,0.95,11.1,5.0,0.0,0.0
2018,9,24,6,0,91.0,10.0,0.9,11.4,10.0,8.54,0.0
2018,9,24,6,15,255.0,20.5,0.95,12.15,41.5,17.29,0.0
2018,9,24,6,30,419.0,31.0,1.0,12.9,73.0,25.82,15.83
2018,9,24,6,45,519.0,38.0,1.05,13.7,121.0,31.13,21.7
2018,9,24,7,0,619.0,45.0,1.1,14.5,169.0,39.74,29.7
2018,9,24,7,15,677.0,50.5,1.05,15.35,221.5,44.04,33.64
2018,9,24,7,30,735.0,56.0,1.0,16.2,274.0,48.33,37.4
2018,9,24,7,45,773.0,59.5,0.95,17.0,326.5,50.8,39.42
2018,9,24,8,0,811.0,63.0,0.9,17.8,379.0,53.28,41.37
2018,9,24,8,15,837.0,66.0,0.95,19.1,429.0,55.23,42.7
2018,9,24,8,30,863.0,69.0,1.0,20.4,479.0,64.58,50.36
2018,9,24,8,45,881.5,71.0,1.1,21.65,524.5,66.38,51.46
2018,9,24,9,0,900.0,73.0,1.2,22.9,570.0,68.08,52.47
2018,9,24,9,15,912.5,75.5,1.2,24.15,610.5,69.93,53.6
2018,9,24,9,30,925.0,78.0,1.2,25.4,651.0,80.15,61.67
2018,9,24,9,45,934.5,79.5,1.2,26.6,685.5,139.29,72.24
2018,9,24,10,0,944.0,81.0,1.2,27.8,720.0,199.18,110.3
2018,9,24,10,15,951.0,82.5,1.1,28.45,748.0,259.11,156.5
2018,9,24,10,30,958.0,84.0,1.0,29.1,776.0,319.04,205.58
2018,9,24,10,45,963.0,84.5,0.9,29.7,796.0,377.37,253.79
2018,9,24,11,0,968.0,85.0,0.8,30.3,816.0,434.97,300.32
2018,9,24,11,15,970.0,86.0,0.75,30.75,828.0,490.74,344.36
2018,9,24,11,30,972.0,87.0,0.7,31.2,840.0,545.02,385.62
2018,9,24,11,45,973.0,87.0,0.65,31.6,844.0,596.23,423.2
2018,9,24,12,0,974.0,87.0,0.6,32.0,848.0,645.37,457.91
2018,9,24,12,15,972.5,87.0,0.7,32.25,843.5,690.7,490.95
2018,9,24,12,30,971.0,87.0,0.8,32.5,839.0,733.36,521.52
2018,9,24,12,45,968.0,86.5,0.9,32.7,826.5,771.64,548.83
2018,9,24,13,0,965.0,86.0,1.0,32.9,814.0,806.79,572.18
2018,9,24,13,15,960.5,85.5,1.15,32.95,794.0,837.52,593.66
2018,9,24,13,30,956.0,85.0,1.3,33.0,774.0,864.79,613.06
2018,9,24,13,45,949.5,83.5,1.45,33.1,746.0,885.77,628.49
2018,9,24,14,0,943.0,82.0,1.6,33.2,718.0,903.0,641.73
2018,9,24,14,15,932.5,80.5,1.7,33.05,683.0,912.98,650.63
2018,9,24,14,30,922.0,79.0,1.8,32.9,648.0,919.07,657.31
2018,9,24,14,45,908.0,77.0,1.95,32.8,607.0,917.6,659.75
2018,9,24,15,0,894.0,75.0,2.1,32.7,566.0,912.33,659.85
2018,9,24,15,15,875.0,72.5,2.1,32.7,520.0,898.22,652.58
2018,9,24,15,30,856.0,70.0,2.1,32.7,474.0,880.63,643.1
2018,9,24,15,45,829.0,67.0,2.25,32.0,423.5,861.46,635.59
2018,9,24,16,0,802.0,64.0,2.4,31.3,373.0,829.61,619.0
2018,9,24,16,15,763.5,60.0,2.2,30.1,321.0,783.48,590.43
2018,9,24,16,30,725.0,56.0,2.0,28.9,269.0,735.24,559.0
2018,9,24,16,45,665.5,50.5,1.8,27.7,216.5,665.46,510.22
2018,9,24,17,0,606.0,45.0,1.6,26.5,164.0,595.15,457.92
2018,9,24,17,15,504.0,38.0,1.75,25.25,116.5,499.15,384.29
2018,9,24,17,30,402.0,31.0,1.9,24.0,69.0,398.99,290.64
2018,9,24,17,45,233.5,19.0,2.1,22.7,38.0,223.64,0.0
2018,9,24,18,0,65.0,7.0,2.3,21.4,7.0,5.97,0.0
2018,9,24,18,15,32.5,3.5,2.65,20.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,25,5,45,19.0,2.5,1.65,10.5,2.5,0.0,0.0
2018,9,25,6,0,38.0,5.0,1.6,10.6,5.0,4.27,0.0
2018,9,25,6,15,184.5,18.5,1.7,11.3,34.5,15.41,0.0
2018,9,25,6,30,331.0,32.0,1.8,12.0,64.0,26.55,16.27
2018,9,25,6,45,443.5,40.0,1.9,12.7,111.0,32.56,22.99
2018,9,25,7,0,556.0,48.0,2.0,13.4,158.0,38.67,28.83
2018,9,25,7,15,635.5,52.0,1.85,14.3,212.0,45.08,34.7
2018,9,25,7,30,715.0,56.0,1.7,15.2,266.0,48.2,37.43
2018,9,25,7,45,754.0,60.0,1.5,16.1,318.0,51.05,39.79
2018,9,25,8,0,793.0,64.0,1.3,17.0,370.0,53.89,42.04
2018,9,25,8,15,819.5,67.0,1.25,18.0,419.5,55.8,43.4
2018,9,25,8,30,846.0,70.0,1.2,19.0,469.0,65.01,51.05
2018,9,25,8,45,865.5,72.5,1.15,20.0,515.0,67.14,52.49
2018,9,25,9,0,885.0,75.0,1.1,21.0,561.0,69.17,53.83
2018,9,25,9,15,899.0,77.0,1.15,22.0,601.5,70.69,54.73
2018,9,25,9,30,913.0,79.0,1.2,23.0,642.0,78.96,61.31
2018,9,25,9,45,922.5,81.5,1.2,24.0,676.5,138.06,72.91
2018,9,25,10,0,932.0,84.0,1.2,25.0,711.0,197.97,111.21
2018,9,25,10,15,939.0,85.0,1.3,25.85,738.5,256.88,157.07
2018,9,25,10,30,946.0,86.0,1.4,26.7,766.0,315.79,206.13
2018,9,25,10,45,951.0,87.0,1.5,27.55,786.0,373.83,255.15
2018,9,25,11,0,956.0,88.0,1.6,28.4,806.0,431.18,302.91
2018,9,25,11,15,959.0,88.0,1.65,29.2,818.0,485.96,347.41
2018,9,25,11,30,962.0,88.0,1.7,30.0,830.0,539.33,389.38
2018,9,25,11,45,963.5,88.0,1.75,30.8,834.0,590.27,428.16
2018,9,25,12,0,965.0,88.0,1.8,31.6,838.0,639.23,464.22
2018,9,25,12,15,963.5,88.5,1.9,32.0,834.0,684.59,497.75
2018,9,25,12,30,962.0,89.0,2.0,32.4,830.0,727.32,528.7
2018,9,25,12,45,958.0,89.0,2.05,32.85,817.0,765.03,555.2
2018,9,25,13,0,954.0,89.0,2.1,33.3,804.0,799.58,577.73
2018,9,25,13,15,949.0,88.0,2.25,33.35,783.5,829.07,598.34
2018,9,25,13,30,944.0,87.0,2.4,33.4,763.0,855.08,616.79
2018,9,25,13,45,936.5,86.0,2.5,33.45,735.5,875.46,631.36
2018,9,25,14,0,929.0,85.0,2.6,33.5,708.0,892.12,643.7
2018,9,25,14,15,918.5,83.5,2.75,33.35,673.0,901.88,652.65
2018,9,25,14,30,908.0,82.0,2.9,33.2,638.0,907.81,659.32
2018,9,25,14,45,893.5,80.0,3.0,33.0,597.0,905.8,660.75
2018,9,25,15,0,879.0,78.0,3.1,32.8,556.0,900.03,659.88
2018,9,25,15,15,859.0,75.5,3.1,32.8,510.0,885.06,651.79
2018,9,25,15,30,839.0,73.0,3.1,32.8,464.0,876.25,647.9
2018,9,25,15,45,811.0,69.5,3.35,31.75,414.0,846.01,633.54
2018,9,25,16,0,783.0,66.0,3.6,30.7,364.0,812.75,616.35
2018,9,25,16,15,742.0,62.0,3.7,29.5,312.0,764.66,587.2
2018,9,25,16,30,701.0,58.0,3.8,28.3,260.0,714.52,554.8
2018,9,25,16,45,638.5,52.0,3.85,27.15,208.0,642.0,503.18
2018,9,25,17,0,576.0,46.0,3.9,26.0,156.0,577.93,454.28
2018,9,25,17,15,472.0,38.0,3.95,24.6,109.5,471.98,369.45
2018,9,25,17,30,368.0,30.0,4.0,23.2,63.0,370.32,267.31
2018,9,25,17,45,211.0,18.5,4.1,21.8,34.5,170.76,0.0
2018,9,25,18,0,54.0,7.0,4.2,20.4,6.0,0.0,0.0
2018,9,25,18,15,27.0,3.5,4.1,19.6,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,26,5,45,14.5,2.5,1.8,11.3,2.5,0.0,0.0
2018,9,26,6,0,29.0,5.0,1.9,11.5,5.0,4.27,0.0
2018,9,26,6,15,154.5,18.5,2.1,12.15,31.5,14.47,0.0
2018,9,26,6,30,280.0,32.0,2.3,12.8,58.0,26.51,15.91
2018,9,26,6,45,378.5,42.0,2.5,13.5,101.0,34.1,24.19
2018,9,26,7,0,477.0,52.0,2.7,14.2,144.0,41.61,31.3
2018,9,26,7,15,518.0,61.5,2.55,15.1,189.0,48.22,37.34
2018,9,26,7,30,559.0,71.0,2.4,16.0,234.0,54.61,42.96
2018,9,26,7,45,439.0,100.0,2.25,16.9,242.5,72.19,58.23
2018,9,26,8,0,319.0,129.0,2.1,17.8,251.0,93.16,76.12
2018,9,26,8,15,295.5,148.0,2.0,18.75,272.5,104.45,85.3
2018,9,26,8,30,272.0,167.0,1.9,19.7,294.0,115.22,93.87
2018,9,26,8,45,498.5,136.0,1.75,20.7,397.0,91.75,73.28
2018,9,26,9,0,725.0,105.0,1.6,21.7,500.0,71.94,56.02
2018,9,26,9,15,781.0,101.5,1.55,22.7,555.5,75.91,59.01
2018,9,26,9,30,837.0,98.0,1.5,23.7,611.0,78.37,60.66
2018,9,26,9,45,856.5,100.0,1.4,24.7,650.0,134.59,72.65
2018,9,26,10,0,876.0,102.0,1.3,25.7,689.0,200.58,115.4
2018,9,26,10,15,859.0,113.5,1.25,26.7,708.0,252.62,156.31
2018,9,26,10,30,842.0,125.0,1.2,27.7,727.0,310.13,204.02
2018,9,26,10,45,873.0,116.0,1.15,28.65,755.0,368.98,251.41
2018,9,26,11,0,904.0,107.0,1.1,29.6,783.0,424.85,296.05
2018,9,26,11,15,849.0,133.5,1.1,30.45,776.0,471.82,334.39
2018,9,26,11,30,794.0,160.0,1.1,31.3,769.0,515.83,368.54
2018,9,26,11,45,781.5,167.5,1.15,32.15,769.0,559.33,400.92
2018,9,26,12,0,769.0,175.0,1.2,33.0,769.0,602.11,431.55
2018,9,26,12,15,785.5,166.0,1.2,33.6,770.0,644.48,461.33
2018,9,26,12,30,802.0,157.0,1.2,34.2,771.0,686.11,489.84
2018,9,26,12,45,824.0,144.5,1.2,34.75,766.5,726.91,517.35
2018,9,26,13,0,846.0,132.0,1.2,35.3,762.0,766.05,543.25
2018,9,26,13,15,820.5,136.5,1.2,35.5,734.5,783.66,554.8
2018,9,26,13,30,795.0,141.0,1.2,35.7,707.0,796.95,563.28
2018,9,26,13,45,780.5,139.0,1.2,35.85,677.0,808.56,570.97
2018,9,26,14,0,766.0,137.0,1.2,36.0,647.0,821.39,579.56
2018,9,26,14,15,742.0,133.0,1.25,35.9,606.0,815.77,577.79
2018,9,26,14,30,718.0,129.0,1.3,35.8,565.0,806.2,573.8
2018,9,26,14,45,755.5,111.5,1.35,35.75,543.0,826.61,589.02
2018,9,26,15,0,793.0,94.0,1.4,35.7,521.0,849.31,605.56
2018,9,26,15,15,783.5,88.5,1.4,35.7,480.5,840.23,601.2
2018,9,26,15,30,774.0,83.0,1.4,35.7,440.0,827.72,594.98
2018,9,26,15,45,732.5,80.5,1.65,34.85,388.5,786.85,574.67
2018,9,26,16,0,691.0,78.0,1.9,34.0,337.0,749.59,555.59
2018,9,26,16,15,647.5,71.5,1.95,32.65,286.5,697.8,524.67
2018,9,26,16,30,604.0,65.0,2.0,31.3,236.0,644.53,490.85
2018,9,26,16,45,547.0,58.0,2.1,29.95,189.0,578.23,445.28
2018,9,26,17,0,490.0,51.0,2.2,28.6,142.0,511.93,396.11
2018,9,26,17,15,387.0,41.0,2.7,27.3,98.5,406.19,313.5
2018,9,26,17,30,284.0,31.0,3.2,26.0,55.0,303.23,208.92
2018,9,26,17,45,158.5,18.0,3.7,24.65,29.5,131.2,0.0
2018,9,26,18,0,33.0,5.0,4.2,23.3,4.0,0.0,0.0
2018,9,26,18,15,16.5,2.5,4.25,22.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,21.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,27,5,45,21.5,2.5,2.35,11.9,2.5,0.0,0.0
2018,9,27,6,0,43.0,5.0,2.4,12.0,5.0,4.27,0.0
2018,9,27,6,15,99.0,18.5,2.55,12.45,25.5,15.79,0.0
2018,9,27,6,30,155.0,32.0,2.7,12.9,46.0,24.64,14.09
2018,9,27,6,45,292.0,44.0,2.85,13.4,92.0,33.82,23.91
2018,9,27,7,0,429.0,56.0,3.0,13.9,138.0,44.84,34.16
2018,9,27,7,15,538.0,60.0,2.9,14.7,194.0,47.24,36.51
2018,9,27,7,30,647.0,64.0,2.8,15.5,250.0,49.99,38.95
2018,9,27,7,45,670.0,72.0,2.7,16.3,296.5,55.12,43.34
2018,9,27,8,0,693.0,80.0,2.6,17.1,343.0,60.04,47.42
2018,9,27,8,15,741.0,80.5,2.55,17.95,395.5,65.21,51.63
2018,9,27,8,30,789.0,81.0,2.5,18.8,448.0,65.08,51.17
2018,9,27,8,45,809.5,84.5,2.45,19.65,493.0,66.89,52.39
2018,9,27,9,0,830.0,88.0,2.4,20.5,538.0,68.65,53.55
2018,9,27,9,15,838.0,93.0,2.35,21.4,575.5,71.18,55.35
2018,9,27,9,30,846.0,98.0,2.3,22.3,613.0,77.2,60.08
2018,9,27,9,45,849.0,103.5,2.25,23.2,644.5,134.97,74.19
2018,9,27,10,0,852.0,109.0,2.2,24.1,676.0,193.02,111.68
2018,9,27,10,15,810.0,130.0,2.25,24.8,686.5,253.45,160.78
2018,9,27,10,30,768.0,151.0,2.3,25.5,697.0,303.54,204.52
2018,9,27,10,45,666.0,197.5,2.35,26.25,680.0,354.78,250.48
2018,9,27,11,0,564.0,244.0,2.4,27.0,663.0,394.64,285.77
2018,9,27,11,15,602.5,234.0,2.45,27.5,688.0,441.95,323.23
2018,9,27,11,30,641.0,224.0,2.5,28.0,713.0,491.24,361.64
2018,9,27,11,45,577.5,251.5,2.55,28.5,693.5,518.0,383.12
2018,9,27,12,0,514.0,279.0,2.6,29.0,674.0,539.55,399.75
2018,9,27,12,15,551.5,261.5,2.65,29.2,683.0,579.56,430.17
2018,9,27,12,30,589.0,244.0,2.7,29.4,692.0,620.23,460.67
2018,9,27,12,45,748.5,172.5,2.75,29.65,732.5,701.1,520.53
2018,9,27,13,0,908.0,101.0,2.8,29.9,773.0,773.48,573.49
2018,9,27,13,15,899.5,100.5,2.9,29.8,751.5,799.51,591.98
2018,9,27,13,30,891.0,100.0,3.0,29.7,730.0,822.03,608.56
2018,9,27,13,45,879.0,99.5,3.1,29.55,701.0,838.13,621.1
2018,9,27,14,0,867.0,99.0,3.2,29.4,672.0,850.53,631.35
2018,9,27,14,15,813.5,107.5,3.4,29.0,623.0,842.53,629.15
2018,9,27,14,30,760.0,116.0,3.6,28.6,574.0,821.16,617.89
2018,9,27,14,45,760.0,104.5,3.75,28.2,536.5,820.55,620.79
2018,9,27,15,0,760.0,93.0,3.9,27.8,499.0,816.21,621.05
2018,9,27,15,15,764.0,86.5,3.9,27.8,464.5,817.87,623.98
2018,9,27,15,30,768.0,80.0,3.9,27.8,430.0,816.18,624.58
2018,9,27,15,45,657.0,88.5,4.3,26.25,364.5,733.0,571.95
2018,9,27,16,0,546.0,97.0,4.7,24.7,299.0,642.83,511.89
2018,9,27,16,15,528.0,83.5,4.85,23.55,255.0,606.62,488.42
2018,9,27,16,30,510.0,70.0,5.0,22.4,211.0,568.32,461.51
2018,9,27,16,45,426.0,60.5,5.15,21.25,162.0,477.96,391.43
2018,9,27,17,0,342.0,51.0,5.3,20.1,113.0,383.27,314.31
2018,9,27,17,15,300.5,39.5,5.3,19.05,81.0,334.73,269.81
2018,9,27,17,30,259.0,28.0,5.3,18.0,49.0,277.49,188.46
2018,9,27,17,45,140.0,16.0,5.3,17.0,26.0,115.49,0.0
2018,9,27,18,0,21.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,27,18,15,10.5,2.0,5.2,15.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,28,5,45,6.5,1.0,2.75,12.1,1.0,0.0,0.0
2018,9,28,6,0,13.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,9,28,6,15,28.5,13.0,3.0,12.6,15.0,11.1,0.0
2018,9,28,6,30,44.0,24.0,3.2,13.0,28.0,19.56,9.75
2018,9,28,6,45,37.5,36.0,3.45,13.4,41.0,28.98,19.63
2018,9,28,7,0,31.0,48.0,3.7,13.8,54.0,39.11,29.08
2018,9,28,7,15,15.5,52.5,3.7,14.25,55.5,43.05,32.83
2018,9,28,7,30,0.0,57.0,3.7,14.7,57.0,47.2,36.59
2018,9,28,7,45,0.0,62.0,3.7,15.1,62.0,51.36,40.22
2018,9,28,8,0,0.0,67.0,3.7,15.5,67.0,55.53,43.76
2018,9,28,8,15,4.0,103.5,3.7,16.0,105.5,83.83,68.39
2018,9,28,8,30,8.0,140.0,3.7,16.5,144.0,110.57,91.25
2018,9,28,8,45,26.0,175.5,3.7,17.0,189.5,129.46,107.0
2018,9,28,9,0,44.0,211.0,3.7,17.5,235.0,151.42,125.17
2018,9,28,9,15,73.0,230.5,3.75,18.1,273.5,163.9,135.06
2018,9,28,9,30,102.0,250.0,3.8,18.7,312.0,176.51,144.97
2018,9,28,9,45,231.0,250.0,3.85,19.35,400.0,179.97,132.87
2018,9,28,10,0,360.0,250.0,3.9,20.0,488.0,218.19,154.91
2018,9,28,10,15,609.0,179.5,3.95,20.5,602.0,241.12,162.65
2018,9,28,10,30,858.0,109.0,4.0,21.0,716.0,305.0,207.25
2018,9,28,10,45,882.0,102.5,4.1,21.5,741.0,358.96,254.44
2018,9,28,11,0,906.0,96.0,4.2,22.0,766.0,413.97,302.4
2018,9,28,11,15,908.5,96.5,4.3,22.25,777.0,466.34,348.18
2018,9,28,11,30,911.0,97.0,4.4,22.5,788.0,517.35,391.84
2018,9,28,11,45,912.5,96.5,4.55,22.75,791.5,565.42,432.33
2018,9,28,12,0,914.0,96.0,4.7,23.0,795.0,611.58,470.41
2018,9,28,12,15,911.5,97.0,4.75,23.0,790.5,654.54,505.39
2018,9,28,12,30,909.0,98.0,4.8,23.0,786.0,694.94,537.79
2018,9,28,12,45,904.0,98.5,4.9,23.0,773.0,730.43,566.28
2018,9,28,13,0,899.0,99.0,5.0,23.0,760.0,762.88,591.62
2018,9,28,13,15,893.5,98.0,5.05,22.85,740.0,790.29,612.43
2018,9,28,13,30,888.0,97.0,5.1,22.7,720.0,814.37,630.98
2018,9,28,13,45,879.0,96.0,5.15,22.55,692.5,832.19,645.21
2018,9,28,14,0,870.0,95.0,5.2,22.4,665.0,846.43,657.08
2018,9,28,14,15,858.5,93.0,5.25,22.05,631.0,853.82,664.78
2018,9,28,14,30,847.0,91.0,5.3,21.7,597.0,866.52,676.54
2018,9,28,14,45,831.5,88.5,5.4,21.3,557.5,862.83,677.04
2018,9,28,15,0,816.0,86.0,5.5,20.9,518.0,855.45,675.06
2018,9,28,15,15,794.0,83.0,5.5,20.9,473.0,838.09,664.24
2018,9,28,15,30,772.0,80.0,5.5,20.9,428.0,817.33,650.89
2018,9,28,15,45,743.0,76.0,5.5,19.8,380.0,785.9,632.08
2018,9,28,16,0,714.0,72.0,5.5,18.7,332.0,751.61,610.43
2018,9,28,16,15,673.5,66.0,5.4,18.0,282.0,708.6,579.68
2018,9,28,16,30,633.0,60.0,5.3,17.3,232.0,658.42,541.8
2018,9,28,16,45,568.0,53.0,5.2,16.6,183.0,585.31,483.55
2018,9,28,17,0,503.0,46.0,5.1,15.9,134.0,512.75,422.39
2018,9,28,17,15,393.5,37.0,4.9,15.35,91.5,403.95,326.88
2018,9,28,17,30,284.0,28.0,4.7,14.8,49.0,291.11,184.61
2018,9,28,17,45,152.0,15.5,4.45,14.2,25.5,123.25,0.0
2018,9,28,18,0,20.0,3.0,4.2,13.6,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,4.05,13.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,11.1,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.3,5.0,0.0,0.0
2018,9,29,6,15,89.0,16.5,1.7,12.15,21.5,14.08,0.0
2018,9,29,6,30,133.0,27.0,2.0,13.0,38.0,20.81,10.4
2018,9,29,6,45,103.0,47.0,2.3,13.9,59.0,36.01,25.64
2018,9,29,7,0,73.0,67.0,2.6,14.8,80.0,51.15,39.52
2018,9,29,7,15,80.5,85.5,2.6,15.4,104.5,64.39,51.52
2018,9,29,7,30,88.0,104.0,2.6,16.0,129.0,77.32,62.95
2018,9,29,7,45,137.0,124.5,2.6,16.6,171.5,91.5,75.22
2018,9,29,8,0,186.0,145.0,2.6,17.2,214.0,105.4,86.97
2018,9,29,8,15,211.5,166.5,2.5,17.75,255.5,119.28,98.5
2018,9,29,8,30,237.0,188.0,2.4,18.3,297.0,127.24,104.78
2018,9,29,8,45,260.5,205.0,2.3,18.8,335.5,136.77,112.32
2018,9,29,9,0,284.0,222.0,2.2,19.3,374.0,145.97,119.5
2018,9,29,9,15,333.5,228.0,2.15,19.8,419.5,149.26,121.67
2018,9,29,9,30,383.0,234.0,2.1,20.3,465.0,152.8,124.06
2018,9,29,9,45,474.5,214.5,2.1,20.75,516.5,169.18,115.36
2018,9,29,10,0,566.0,195.0,2.1,21.2,568.0,204.02,133.86
2018,9,29,10,15,582.0,201.5,2.25,21.6,598.0,250.5,169.65
2018,9,29,10,30,598.0,208.0,2.4,22.0,628.0,299.02,209.51
2018,9,29,10,45,668.5,188.0,2.5,22.4,669.5,346.46,247.95
2018,9,29,11,0,739.0,168.0,2.6,22.8,711.0,400.28,292.0
2018,9,29,11,15,510.5,242.5,2.7,23.05,620.5,407.02,304.37
2018,9,29,11,30,282.0,317.0,2.8,23.3,530.0,389.73,295.3
2018,9,29,11,45,168.0,316.0,2.85,23.55,443.0,349.85,266.74
2018,9,29,12,0,54.0,315.0,2.9,23.8,356.0,294.35,224.72
2018,9,29,12,15,39.5,284.0,3.05,23.85,314.0,265.96,203.52
2018,9,29,12,30,25.0,253.0,3.2,23.9,272.0,234.72,179.73
2018,9,29,12,45,87.5,280.0,3.3,24.0,344.5,306.08,235.89
2018,9,29,13,0,150.0,307.0,3.4,24.1,417.0,394.4,303.95
2018,9,29,13,15,189.5,307.5,3.5,24.1,442.5,435.95,336.33
2018,9,29,13,30,229.0,308.0,3.6,24.1,468.0,479.56,370.35
2018,9,29,13,45,313.5,258.5,3.7,24.15,468.0,525.34,407.44
2018,9,29,14,0,398.0,209.0,3.8,24.2,468.0,575.04,447.37
2018,9,29,14,15,612.5,150.5,3.85,24.05,525.0,718.14,557.51
2018,9,29,14,30,827.0,92.0,3.9,23.9,582.0,847.86,650.98
2018,9,29,14,45,824.5,87.0,4.0,23.7,547.0,852.37,655.81
2018,9,29,15,0,822.0,82.0,4.1,23.5,512.0,853.35,659.17
2018,9,29,15,15,768.5,85.5,4.1,23.5,460.0,815.91,634.29
2018,9,29,15,30,715.0,89.0,4.1,23.5,408.0,780.42,610.75
