Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,15,45,602.5,96.5,4.2,22.8,344.0,690.48,548.45
2018,9,29,16,0,490.0,104.0,4.3,22.1,280.0,590.12,475.99
2018,9,29,16,15,491.5,86.5,4.2,21.55,240.0,574.65,465.95
2018,9,29,16,30,493.0,69.0,4.1,21.0,200.0,548.98,446.5
2018,9,29,16,45,458.5,58.5,4.0,20.45,160.0,499.4,406.65
2018,9,29,17,0,424.0,48.0,3.9,19.9,120.0,449.41,363.79
2018,9,29,17,15,286.0,36.5,3.65,19.2,77.5,317.75,251.88
2018,9,29,17,30,148.0,25.0,3.4,18.5,35.0,182.43,98.38
2018,9,29,17,45,82.5,14.0,3.2,17.85,18.5,71.37,0.0
2018,9,29,18,0,17.0,3.0,3.0,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,5,45,11.5,2.5,0.7,13.75,2.0,0.0,0.0
2018,9,30,6,0,23.0,5.0,0.7,13.9,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.75,14.35,28.0,15.36,0.0
2018,9,30,6,30,260.0,31.0,0.8,14.8,52.0,25.98,13.75
2018,9,30,6,45,363.0,41.5,0.9,15.2,94.5,34.0,23.74
2018,9,30,7,0,466.0,52.0,1.0,15.6,137.0,41.94,31.32
2018,9,30,7,15,535.0,59.5,0.95,16.0,186.0,47.09,36.17
2018,9,30,7,30,604.0,67.0,0.9,16.4,235.0,52.23,40.79
2018,9,30,7,45,650.0,72.5,0.85,16.8,285.0,55.57,43.67
2018,9,30,8,0,696.0,78.0,0.8,17.2,335.0,58.89,46.43
2018,9,30,8,15,729.0,81.0,0.7,17.85,383.0,65.74,52.15
2018,9,30,8,30,762.0,84.0,0.6,18.5,431.0,67.25,53.13
2018,9,30,8,45,788.0,86.5,0.5,19.15,476.0,68.32,53.74
2018,9,30,9,0,814.0,89.0,0.4,19.8,521.0,69.41,54.36
2018,9,30,9,15,833.0,90.0,0.3,20.45,561.0,69.38,54.02
2018,9,30,9,30,852.0,91.0,0.2,21.1,601.0,69.42,53.75
2018,9,30,9,45,867.0,91.5,0.15,21.7,635.0,132.56,73.09
2018,9,30,10,0,882.0,92.0,0.1,22.3,669.0,188.68,106.85
2018,9,30,10,15,891.0,93.0,0.25,22.75,696.0,245.12,150.04
2018,9,30,10,30,900.0,94.0,0.4,23.2,723.0,301.8,197.14
2018,9,30,10,45,888.5,102.0,0.6,23.6,737.0,357.4,245.27
2018,9,30,11,0,877.0,110.0,0.8,24.0,751.0,410.77,291.23
2018,9,30,11,15,815.0,138.0,0.95,24.35,741.0,455.22,329.99
2018,9,30,11,30,753.0,166.0,1.1,24.7,731.0,493.94,362.89
2018,9,30,11,45,781.5,155.0,1.3,25.05,743.5,543.98,402.68
2018,9,30,12,0,810.0,144.0,1.5,25.4,756.0,592.66,440.78
2018,9,30,12,15,863.0,120.0,1.6,25.6,768.5,644.41,480.36
2018,9,30,12,30,916.0,96.0,1.7,25.8,781.0,693.63,517.75
2018,9,30,12,45,873.0,112.0,1.8,26.0,756.0,717.7,536.05
2018,9,30,13,0,830.0,128.0,1.9,26.2,731.0,742.78,554.56
2018,9,30,13,15,767.5,147.5,2.0,26.1,693.0,749.78,560.81
2018,9,30,13,30,705.0,167.0,2.1,26.0,655.0,748.84,561.52
2018,9,30,13,45,599.5,195.5,2.2,25.9,599.0,715.43,538.94
2018,9,30,14,0,494.0,224.0,2.3,25.8,543.0,669.66,507.37
2018,9,30,14,15,359.0,237.0,2.4,25.5,462.5,566.31,434.11
2018,9,30,14,30,224.0,250.0,2.5,25.2,382.0,457.64,354.14
2018,9,30,14,45,184.0,218.0,2.65,24.9,321.5,394.62,308.63
2018,9,30,15,0,144.0,186.0,2.8,24.6,261.0,328.79,259.37
2018,9,30,15,15,158.0,182.0,2.8,24.6,257.5,342.6,271.47
2018,9,30,15,30,172.0,178.0,2.8,24.6,254.0,356.76,283.55
2018,9,30,15,45,110.0,157.5,3.05,23.75,204.0,281.96,225.33
2018,9,30,16,0,48.0,137.0,3.3,22.9,154.0,189.79,151.38
2018,9,30,16,15,29.5,114.0,3.4,22.4,124.0,149.82,119.0
2018,9,30,16,30,11.0,91.0,3.5,21.9,94.0,97.63,75.76
2018,9,30,16,45,5.5,69.5,3.55,21.35,71.0,71.68,54.0
2018,9,30,17,0,0.0,48.0,3.6,20.8,48.0,44.82,31.21
2018,9,30,17,15,0.0,31.5,3.5,20.25,31.5,28.34,16.94
2018,9,30,17,30,0.0,15.0,3.4,19.7,15.0,12.37,0.0
2018,9,30,17,45,0.0,7.5,3.25,19.15,7.5,6.4,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.2,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.7,8.5,7.26,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.1,16.0,13.19,3.9
2018,10,1,6,45,0.0,27.0,1.1,14.55,27.0,22.29,13.65
2018,10,1,7,0,0.0,38.0,1.2,15.0,38.0,31.42,22.12
2018,10,1,7,15,0.0,52.0,1.2,15.45,52.0,42.84,32.48
2018,10,1,7,30,0.0,66.0,1.2,15.9,66.0,53.99,42.43
2018,10,1,7,45,0.5,74.5,1.15,16.4,74.5,60.99,48.52
2018,10,1,8,0,1.0,83.0,1.1,16.9,83.0,67.93,54.42
2018,10,1,8,15,3.5,102.0,1.0,17.7,103.5,82.57,66.8
2018,10,1,8,30,6.0,121.0,0.9,18.5,124.0,97.0,78.75
2018,10,1,8,45,8.5,140.5,0.85,19.35,145.0,111.58,90.59
2018,10,1,9,0,11.0,160.0,0.8,20.2,166.0,125.95,102.03
2018,10,1,9,15,10.5,176.0,0.75,20.75,182.0,137.68,111.23
2018,10,1,9,30,10.0,192.0,0.7,21.3,198.0,149.26,120.2
2018,10,1,9,45,19.5,214.5,0.65,21.9,227.0,167.84,128.24
2018,10,1,10,0,29.0,237.0,0.6,22.5,256.0,179.63,136.06
2018,10,1,10,15,50.5,263.0,0.55,23.0,297.5,206.13,154.91
2018,10,1,10,30,72.0,289.0,0.5,23.5,339.0,235.9,176.23
2018,10,1,10,45,64.5,298.5,0.5,24.0,344.0,248.81,185.96
2018,10,1,11,0,57.0,308.0,0.5,24.5,349.0,261.03,195.11
2018,10,1,11,15,192.5,303.5,0.6,24.85,446.5,320.71,237.99
2018,10,1,11,30,328.0,299.0,0.7,25.2,544.0,396.4,293.12
2018,10,1,11,45,294.0,315.5,0.75,25.55,535.5,415.75,307.93
2018,10,1,12,0,260.0,332.0,0.8,25.9,527.0,432.03,320.32
2018,10,1,12,15,311.5,325.0,0.95,26.15,557.5,477.32,354.36
2018,10,1,12,30,363.0,318.0,1.1,26.4,588.0,525.78,390.33
2018,10,1,12,45,293.5,326.0,1.25,26.6,542.0,507.52,377.85
2018,10,1,13,0,224.0,334.0,1.4,26.8,496.0,472.68,353.56
2018,10,1,13,15,238.5,317.0,1.55,26.9,485.0,481.56,361.89
2018,10,1,13,30,253.0,300.0,1.7,27.0,474.0,503.57,379.18
2018,10,1,13,45,250.5,291.0,1.85,27.05,457.5,506.56,382.61
2018,10,1,14,0,248.0,282.0,2.0,27.1,441.0,508.15,385.16
2018,10,1,14,15,347.5,244.0,2.1,26.85,453.5,563.4,429.36
2018,10,1,14,30,447.0,206.0,2.2,26.6,466.0,637.36,486.05
2018,10,1,14,45,392.5,204.0,2.25,26.3,421.0,597.96,458.59
2018,10,1,15,0,338.0,202.0,2.3,26.0,376.0,537.71,416.53
2018,10,1,15,15,249.5,190.5,2.3,26.0,312.5,453.05,353.77
2018,10,1,15,30,161.0,179.0,2.3,26.0,249.0,348.42,274.21
2018,10,1,15,45,179.0,156.5,2.15,25.05,226.0,341.76,271.91
2018,10,1,16,0,197.0,134.0,2.0,24.1,203.0,351.61,281.48
2018,10,1,16,15,137.5,100.0,1.95,23.45,144.5,239.59,193.43
2018,10,1,16,30,78.0,66.0,1.9,22.8,86.0,145.22,116.52
2018,10,1,16,45,68.0,58.0,1.85,22.15,72.5,130.02,103.58
2018,10,1,17,0,58.0,50.0,1.8,21.5,59.0,116.89,91.4
2018,10,1,17,15,37.0,33.0,1.85,21.0,38.0,79.77,58.18
2018,10,1,17,30,16.0,16.0,1.9,20.5,17.0,26.96,2.38
2018,10,1,17,45,8.0,8.0,1.9,20.0,8.5,12.53,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,2,6,15,29.0,12.0,1.7,15.15,14.0,10.24,0.0
2018,10,2,6,30,48.0,23.0,1.9,15.4,27.0,18.64,7.17
2018,10,2,6,45,104.5,36.0,2.1,15.6,52.0,28.16,18.52
2018,10,2,7,0,161.0,49.0,2.3,15.8,77.0,38.03,27.78
2018,10,2,7,15,172.5,74.5,2.2,16.35,113.5,56.0,43.89
2018,10,2,7,30,184.0,100.0,2.1,16.9,150.0,73.2,59.1
2018,10,2,7,45,106.0,102.5,2.0,17.4,132.5,77.39,62.66
2018,10,2,8,0,28.0,105.0,1.9,17.9,115.0,81.82,66.3
2018,10,2,8,15,124.0,139.0,1.85,18.85,193.5,101.86,83.16
2018,10,2,8,30,220.0,173.0,1.8,19.8,272.0,118.35,96.63
2018,10,2,8,45,136.0,148.0,1.8,20.7,211.0,108.42,87.56
2018,10,2,9,0,52.0,123.0,1.8,21.6,150.0,96.45,76.92
2018,10,2,9,15,184.5,169.0,1.75,22.25,276.0,113.3,90.65
2018,10,2,9,30,317.0,215.0,1.7,22.9,402.0,141.16,113.27
2018,10,2,9,45,348.5,234.5,1.65,23.55,451.0,177.71,125.47
2018,10,2,10,0,380.0,254.0,1.6,24.2,500.0,220.6,152.85
2018,10,2,10,15,487.5,227.0,1.55,24.7,555.5,246.53,167.78
2018,10,2,10,30,595.0,200.0,1.5,25.2,611.0,289.7,198.85
2018,10,2,10,45,516.0,235.0,1.45,25.7,598.5,330.37,235.0
2018,10,2,11,0,437.0,270.0,1.4,26.2,586.0,363.01,263.61
2018,10,2,11,15,647.0,189.0,1.3,26.55,664.5,420.52,305.61
2018,10,2,11,30,857.0,108.0,1.2,26.9,743.0,494.1,360.31
2018,10,2,11,45,858.0,109.0,1.1,27.25,747.0,540.58,395.96
2018,10,2,12,0,859.0,110.0,1.0,27.6,751.0,585.3,429.13
2018,10,2,12,15,709.5,177.0,0.8,27.8,704.0,599.7,438.12
2018,10,2,12,30,560.0,244.0,0.6,28.0,657.0,595.27,432.97
2018,10,2,12,45,422.5,253.5,0.45,28.2,562.0,539.19,393.41
2018,10,2,13,0,285.0,263.0,0.3,28.4,467.0,460.3,337.58
2018,10,2,13,15,239.0,242.5,0.4,28.5,410.5,421.5,312.27
2018,10,2,13,30,193.0,222.0,0.5,28.6,354.0,377.9,282.31
2018,10,2,13,45,284.0,239.0,0.55,28.65,424.0,479.41,357.02
2018,10,2,14,0,375.0,256.0,0.6,28.7,494.0,585.32,431.63
2018,10,2,14,15,465.0,212.5,0.85,28.65,491.5,645.79,477.38
2018,10,2,14,30,555.0,169.0,1.1,28.6,489.0,688.57,512.08
2018,10,2,14,45,533.5,162.5,1.35,28.5,452.5,673.62,505.22
2018,10,2,15,0,512.0,156.0,1.6,28.4,416.0,655.93,496.52
2018,10,2,15,15,413.5,159.0,1.6,28.4,356.5,579.02,442.18
2018,10,2,15,30,315.0,162.0,1.6,28.4,297.0,481.06,371.7
2018,10,2,15,45,360.0,135.0,2.1,27.75,272.0,510.6,398.98
2018,10,2,16,0,405.0,108.0,2.6,27.1,247.0,517.23,408.6
2018,10,2,16,15,440.0,87.5,2.8,26.45,216.5,519.59,412.64
2018,10,2,16,30,475.0,67.0,3.0,25.8,186.0,525.91,418.16
2018,10,2,16,45,409.5,56.5,3.2,25.15,142.5,451.51,360.17
2018,10,2,17,0,344.0,46.0,3.4,24.5,99.0,378.15,299.91
2018,10,2,17,15,256.0,34.0,3.55,23.75,65.0,286.98,217.71
2018,10,2,17,30,168.0,22.0,3.7,23.0,31.0,184.43,4.57
2018,10,2,17,45,84.0,11.0,3.8,22.25,15.5,69.01,0.0
2018,10,2,18,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.8,16.45,3.5,2.99,0.0
2018,10,3,6,30,0.0,7.0,0.9,16.7,7.0,5.74,0.0
2018,10,3,6,45,0.0,13.5,1.05,16.95,13.5,11.1,3.83
2018,10,3,7,0,0.0,20.0,1.2,17.2,20.0,16.46,8.78
2018,10,3,7,15,8.5,40.5,1.15,17.5,43.0,33.52,23.99
2018,10,3,7,30,17.0,61.0,1.1,17.8,66.0,49.66,38.29
2018,10,3,7,45,206.0,80.0,1.05,18.05,153.5,60.16,47.47
2018,10,3,8,0,395.0,99.0,1.0,18.3,241.0,70.6,56.44
2018,10,3,8,15,591.5,81.5,1.05,18.75,327.5,59.25,46.34
2018,10,3,8,30,788.0,64.0,1.1,19.2,414.0,52.98,40.68
2018,10,3,8,45,808.5,66.5,1.1,19.6,457.0,62.12,48.39
2018,10,3,9,0,829.0,69.0,1.1,20.0,500.0,64.23,49.96
2018,10,3,9,15,837.0,73.5,1.2,20.6,537.0,67.39,52.39
2018,10,3,9,30,845.0,78.0,1.3,21.2,574.0,70.4,54.67
2018,10,3,9,45,847.5,83.5,1.35,21.8,604.5,121.27,66.57
2018,10,3,10,0,850.0,89.0,1.4,22.4,635.0,177.72,101.02
2018,10,3,10,15,704.0,123.0,1.5,23.0,587.5,220.17,139.85
2018,10,3,10,30,558.0,157.0,1.6,23.6,540.0,248.48,170.26
2018,10,3,10,45,703.0,131.5,1.7,24.15,627.5,314.6,220.31
2018,10,3,11,0,848.0,106.0,1.8,24.7,715.0,392.36,280.37
2018,10,3,11,15,751.5,138.5,1.95,24.9,684.5,424.96,311.37
2018,10,3,11,30,655.0,171.0,2.1,25.1,654.0,448.48,333.87
2018,10,3,11,45,368.5,225.0,2.2,25.3,497.0,383.44,289.57
2018,10,3,12,0,82.0,279.0,2.3,25.5,340.0,279.98,212.35
2018,10,3,12,15,254.0,262.5,2.5,25.5,449.5,387.99,296.18
2018,10,3,12,30,426.0,246.0,2.7,25.5,559.0,509.68,388.46
2018,10,3,12,45,645.0,172.5,2.85,25.55,636.5,620.39,472.69
2018,10,3,13,0,864.0,99.0,3.0,25.6,714.0,726.94,553.36
2018,10,3,13,15,784.5,124.0,3.1,25.25,670.5,730.16,556.62
2018,10,3,13,30,705.0,149.0,3.2,24.9,627.0,724.9,554.28
2018,10,3,13,45,747.0,129.0,3.3,24.6,616.5,756.99,579.65
2018,10,3,14,0,789.0,109.0,3.4,24.3,606.0,791.18,605.75
2018,10,3,14,15,709.0,126.5,3.5,24.0,555.0,766.02,590.04
2018,10,3,14,30,629.0,144.0,3.6,23.7,504.0,731.9,568.15
2018,10,3,14,45,417.5,176.0,3.65,23.45,408.0,586.53,460.97
2018,10,3,15,0,206.0,208.0,3.7,23.2,312.0,409.35,324.84
2018,10,3,15,15,154.0,187.5,3.7,23.2,261.0,345.96,276.17
2018,10,3,15,30,102.0,167.0,3.7,23.2,210.0,281.22,224.9
2018,10,3,15,45,149.0,146.5,3.65,22.55,201.0,302.23,244.61
2018,10,3,16,0,196.0,126.0,3.6,21.9,192.0,339.47,276.57
2018,10,3,16,15,189.5,107.5,3.45,21.5,163.0,313.09,255.92
2018,10,3,16,30,183.0,89.0,3.3,21.1,134.0,285.66,233.76
2018,10,3,16,45,146.5,71.5,3.1,20.65,102.0,234.47,190.54
2018,10,3,17,0,110.0,54.0,2.9,20.2,70.0,184.13,146.71
2018,10,3,17,15,69.0,36.0,2.7,19.7,44.5,115.24,84.79
2018,10,3,17,30,28.0,18.0,2.5,19.2,19.0,49.48,0.0
2018,10,3,17,45,14.0,9.0,2.3,18.7,9.5,17.57,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,14.5,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,14.6,2.0,0.0,0.0
2018,10,4,6,15,58.5,7.5,2.15,14.9,10.5,6.4,0.0
2018,10,4,6,30,100.0,12.0,2.4,15.2,19.0,9.3,0.0
2018,10,4,6,45,50.0,16.5,2.7,15.55,20.0,13.39,5.77
2018,10,4,7,0,0.0,21.0,3.0,15.9,21.0,17.29,9.53
2018,10,4,7,15,2.0,37.0,3.1,16.2,37.5,30.57,21.46
2018,10,4,7,30,4.0,53.0,3.2,16.5,54.0,43.9,33.37
2018,10,4,7,45,23.5,90.0,3.25,16.8,98.0,70.66,56.96
2018,10,4,8,0,43.0,127.0,3.3,17.1,142.0,95.83,78.81
2018,10,4,8,15,56.5,151.0,3.4,17.45,174.0,112.0,92.51
2018,10,4,8,30,70.0,175.0,3.5,17.8,206.0,127.74,105.66
2018,10,4,8,45,61.0,191.5,3.55,18.15,220.5,138.56,114.44
2018,10,4,9,0,52.0,208.0,3.6,18.5,235.0,149.1,122.9
2018,10,4,9,15,97.5,228.5,3.65,18.8,283.5,162.4,133.64
2018,10,4,9,30,143.0,249.0,3.7,19.1,332.0,166.41,136.52
2018,10,4,9,45,138.5,260.0,3.8,19.4,344.5,185.32,140.98
2018,10,4,10,0,134.0,271.0,3.9,19.7,357.0,205.79,155.32
2018,10,4,10,15,87.0,268.5,3.95,19.9,325.0,215.75,164.81
2018,10,4,10,30,40.0,266.0,4.0,20.1,293.0,212.07,163.76
2018,10,4,10,45,116.0,296.5,4.1,20.35,378.5,258.56,198.06
2018,10,4,11,0,192.0,327.0,4.2,20.6,464.0,319.29,244.16
2018,10,4,11,15,158.5,323.0,4.3,20.8,437.5,319.9,246.19
2018,10,4,11,30,125.0,319.0,4.4,21.0,411.0,316.3,244.53
2018,10,4,11,45,315.5,285.0,4.5,21.15,517.5,400.71,310.33
2018,10,4,12,0,506.0,251.0,4.6,21.3,624.0,505.11,391.64
2018,10,4,12,15,697.5,171.5,4.65,21.3,682.0,584.49,454.94
2018,10,4,12,30,889.0,92.0,4.7,21.3,740.0,664.04,518.82
2018,10,4,12,45,835.5,112.0,4.7,21.3,712.5,688.5,538.16
2018,10,4,13,0,782.0,132.0,4.7,21.3,685.0,704.16,550.8
2018,10,4,13,15,552.5,207.5,4.7,21.15,592.5,634.09,497.19
2018,10,4,13,30,323.0,283.0,4.7,21.0,500.0,539.39,423.61
2018,10,4,13,45,574.0,190.5,4.7,20.8,557.0,683.37,538.55
2018,10,4,14,0,825.0,98.0,4.7,20.6,614.0,806.26,632.08
2018,10,4,14,15,824.0,91.5,4.7,20.4,583.0,816.75,640.73
2018,10,4,14,30,823.0,85.0,4.7,20.2,552.0,823.69,647.64
2018,10,4,14,45,810.0,81.5,4.65,20.0,513.5,820.4,646.99
2018,10,4,15,0,797.0,78.0,4.6,19.8,475.0,813.54,643.91
2018,10,4,15,15,773.0,75.5,4.6,19.8,431.0,794.91,632.02
2018,10,4,15,30,749.0,73.0,4.6,19.8,387.0,773.03,617.66
2018,10,4,15,45,720.5,68.0,4.45,19.2,340.5,741.04,596.01
2018,10,4,16,0,692.0,63.0,4.3,18.6,294.0,706.37,571.68
2018,10,4,16,15,650.0,57.5,4.15,18.1,246.0,657.26,535.16
2018,10,4,16,30,608.0,52.0,4.0,17.6,198.0,613.28,500.74
2018,10,4,16,45,492.5,47.0,3.9,17.1,147.0,503.89,412.73
2018,10,4,17,0,377.0,42.0,3.8,16.6,96.0,396.96,322.66
2018,10,4,17,15,279.5,30.5,3.65,16.0,61.5,300.75,227.22
2018,10,4,17,30,182.0,19.0,3.5,15.4,27.0,183.09,0.0
2018,10,4,17,45,91.0,9.5,3.35,14.85,13.5,8.11,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.55,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,167.5,14.0,1.2,10.4,24.0,11.95,0.0
2018,10,5,6,30,314.0,25.0,1.3,11.2,46.0,21.06,5.93
2018,10,5,6,45,428.5,32.5,1.45,12.0,88.0,26.77,17.41
2018,10,5,7,0,543.0,40.0,1.6,12.8,130.0,32.62,23.27
2018,10,5,7,15,458.0,59.0,1.55,13.25,153.0,46.7,36.14
2018,10,5,7,30,373.0,78.0,1.5,13.7,176.0,57.7,46.08
2018,10,5,7,45,415.0,91.0,1.45,14.1,220.5,66.37,53.75
2018,10,5,8,0,457.0,104.0,1.4,14.5,265.0,74.76,61.01
2018,10,5,8,15,534.0,104.0,1.35,15.05,318.0,75.37,61.26
2018,10,5,8,30,611.0,104.0,1.3,15.6,371.0,74.28,60.0
2018,10,5,8,45,715.0,91.0,1.25,16.1,434.5,65.09,51.69
2018,10,5,9,0,819.0,78.0,1.2,16.6,498.0,62.2,48.93
2018,10,5,9,15,643.5,138.0,1.25,17.4,483.5,92.35,74.6
2018,10,5,9,30,468.0,198.0,1.3,18.2,469.0,125.58,102.32
2018,10,5,9,45,624.5,158.5,1.3,19.0,542.0,138.38,88.8
2018,10,5,10,0,781.0,119.0,1.3,19.8,615.0,179.53,106.63
2018,10,5,10,15,845.0,99.5,1.25,20.55,656.0,226.33,139.86
2018,10,5,10,30,909.0,80.0,1.2,21.3,697.0,285.09,186.74
2018,10,5,10,45,913.0,81.5,1.2,22.05,715.5,340.58,234.6
2018,10,5,11,0,917.0,83.0,1.2,22.8,734.0,395.28,281.34
2018,10,5,11,15,892.5,95.0,1.2,23.1,736.5,446.01,324.78
2018,10,5,11,30,868.0,107.0,1.2,23.4,739.0,492.91,363.79
2018,10,5,11,45,661.5,163.5,1.25,23.75,646.5,481.44,359.87
2018,10,5,12,0,455.0,220.0,1.3,24.1,554.0,449.98,339.23
2018,10,5,12,15,512.5,222.0,1.4,24.05,595.5,513.2,387.69
2018,10,5,12,30,570.0,224.0,1.5,24.0,637.0,580.01,437.55
2018,10,5,12,45,739.5,153.0,1.6,23.95,679.0,662.61,500.07
2018,10,5,13,0,909.0,82.0,1.7,23.9,721.0,737.43,556.65
2018,10,5,13,15,853.0,101.5,1.8,24.05,687.0,747.84,564.18
2018,10,5,13,30,797.0,121.0,1.9,24.2,653.0,759.75,573.48
2018,10,5,13,45,817.0,107.0,2.05,24.4,632.5,785.42,592.65
2018,10,5,14,0,837.0,93.0,2.2,24.6,612.0,807.96,609.63
2018,10,5,14,15,843.5,84.5,2.3,24.3,583.0,814.33,616.51
2018,10,5,14,30,850.0,76.0,2.4,24.0,554.0,824.9,626.61
2018,10,5,14,45,814.0,79.0,2.45,23.75,509.5,818.15,624.35
2018,10,5,15,0,778.0,82.0,2.5,23.5,465.0,799.4,613.91
2018,10,5,15,15,764.0,75.5,2.5,23.5,422.5,784.47,605.24
2018,10,5,15,30,750.0,69.0,2.5,23.5,380.0,766.19,594.02
2018,10,5,15,45,720.0,65.5,2.6,22.9,334.0,734.85,575.08
2018,10,5,16,0,690.0,62.0,2.7,22.3,288.0,700.88,553.37
2018,10,5,16,15,637.5,57.0,2.65,21.65,239.0,649.4,516.72
2018,10,5,16,30,585.0,52.0,2.6,21.0,190.0,592.15,473.7
2018,10,5,16,45,489.5,46.0,2.5,20.3,142.0,498.36,399.85
2018,10,5,17,0,394.0,40.0,2.4,19.6,94.0,406.53,323.35
2018,10,5,17,15,267.5,28.5,2.7,19.05,58.5,288.71,209.0
2018,10,5,17,30,141.0,17.0,3.0,18.5,23.0,117.13,0.0
2018,10,5,17,45,70.5,8.5,3.25,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,6,15,158.5,11.0,1.5,12.0,21.0,9.39,0.0
2018,10,6,6,30,317.0,22.0,1.8,12.8,42.0,18.4,2.98
2018,10,6,6,45,445.0,28.5,2.05,13.6,85.0,25.53,16.11
2018,10,6,7,0,573.0,35.0,2.3,14.4,128.0,31.18,21.79
2018,10,6,7,15,640.0,39.0,2.3,15.2,177.0,34.45,24.97
2018,10,6,7,30,707.0,43.0,2.3,16.0,226.0,37.84,28.06
2018,10,6,7,45,749.5,46.0,2.35,16.8,276.0,44.96,34.31
2018,10,6,8,0,792.0,49.0,2.4,17.6,326.0,48.22,37.02
2018,10,6,8,15,820.5,52.0,2.6,18.35,374.5,51.26,39.47
2018,10,6,8,30,849.0,55.0,2.8,19.1,423.0,54.2,41.79
2018,10,6,8,45,870.0,56.5,3.0,19.9,467.5,55.88,42.98
2018,10,6,9,0,891.0,58.0,3.2,20.7,512.0,57.51,44.09
2018,10,6,9,15,903.5,61.0,3.35,21.15,551.5,59.98,46.0
2018,10,6,9,30,916.0,64.0,3.5,21.6,591.0,62.34,47.8
2018,10,6,9,45,924.0,67.5,3.6,22.05,625.0,110.64,57.66
2018,10,6,10,0,932.0,71.0,3.7,22.5,659.0,170.48,92.78
2018,10,6,10,15,941.0,71.5,3.8,22.75,686.0,228.67,137.51
2018,10,6,10,30,950.0,72.0,3.9,23.0,713.0,287.0,187.3
2018,10,6,10,45,946.0,76.0,3.95,23.3,729.0,344.16,238.16
2018,10,6,11,0,942.0,80.0,4.0,23.6,745.0,399.7,287.54
2018,10,6,11,15,956.0,76.0,4.1,23.85,759.5,454.03,334.9
2018,10,6,11,30,970.0,72.0,4.2,24.1,774.0,507.8,380.8
2018,10,6,11,45,960.0,76.0,4.35,24.3,773.0,555.85,421.54
2018,10,6,12,0,950.0,80.0,4.5,24.5,772.0,600.96,459.07
2018,10,6,12,15,960.5,75.5,4.6,24.65,771.0,647.15,496.58
2018,10,6,12,30,971.0,71.0,4.7,24.8,770.0,691.38,531.95
2018,10,6,12,45,967.0,70.5,4.85,24.9,756.0,727.73,561.22
2018,10,6,13,0,963.0,70.0,5.0,25.0,742.0,760.84,586.93
2018,10,6,13,15,957.0,69.5,5.05,25.05,720.5,789.13,607.82
2018,10,6,13,30,951.0,69.0,5.1,25.1,699.0,813.87,626.28
2018,10,6,13,45,943.5,67.5,5.2,25.15,670.5,832.68,640.91
2018,10,6,14,0,936.0,66.0,5.3,25.2,642.0,847.72,653.08
2018,10,6,14,15,923.5,65.0,5.35,25.1,606.5,855.43,660.35
2018,10,6,14,30,911.0,64.0,5.4,25.0,571.0,859.3,665.09
2018,10,6,14,45,895.0,61.5,5.45,24.95,529.5,854.51,663.66
2018,10,6,15,0,879.0,59.0,5.5,24.9,488.0,845.95,659.65
2018,10,6,15,15,857.5,57.5,5.5,24.9,443.0,830.4,650.21
2018,10,6,15,30,836.0,56.0,5.5,24.9,398.0,811.62,638.3
2018,10,6,15,45,799.5,54.0,5.35,24.45,348.0,776.26,614.26
2018,10,6,16,0,763.0,52.0,5.2,24.0,298.0,747.26,594.21
2018,10,6,16,15,706.5,49.0,4.8,23.35,247.0,688.84,550.26
2018,10,6,16,30,650.0,46.0,4.4,22.7,196.0,629.07,503.33
2018,10,6,16,45,564.0,41.0,3.95,22.0,147.5,541.99,433.2
2018,10,6,17,0,478.0,36.0,3.5,21.3,99.0,465.83,367.03
2018,10,6,17,15,331.5,26.5,3.4,20.65,61.0,331.47,229.69
2018,10,6,17,30,185.0,17.0,3.3,20.0,23.0,148.46,0.0
2018,10,6,17,45,92.5,8.5,3.2,19.3,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.5,4.05,13.25,20.5,9.82,0.0
2018,10,7,6,30,301.0,23.0,4.3,13.7,41.0,19.37,1.49
2018,10,7,6,45,431.5,31.0,4.5,14.15,84.5,25.62,16.0
2018,10,7,7,0,562.0,39.0,4.7,14.6,128.0,34.83,24.9
2018,10,7,7,15,630.0,44.0,5.0,15.25,177.5,38.78,28.74
2018,10,7,7,30,698.0,49.0,5.3,15.9,227.0,42.82,32.44
2018,10,7,7,45,740.5,53.0,5.6,16.55,277.5,45.85,35.1
2018,10,7,8,0,783.0,57.0,5.9,17.2,328.0,48.9,37.66
2018,10,7,8,15,811.0,60.0,5.95,17.8,376.0,51.0,39.33
2018,10,7,8,30,839.0,63.0,6.0,18.4,424.0,59.77,46.78
2018,10,7,8,45,858.5,66.0,6.1,19.05,468.5,62.41,48.8
2018,10,7,9,0,878.0,69.0,6.2,19.7,513.0,64.93,50.7
2018,10,7,9,15,893.5,70.5,6.2,20.25,552.5,66.29,51.61
2018,10,7,9,30,909.0,72.0,6.2,20.8,592.0,67.58,52.46
2018,10,7,9,45,920.5,73.5,6.25,21.3,625.5,112.78,60.45
2018,10,7,10,0,932.0,75.0,6.3,21.8,659.0,171.51,94.35
2018,10,7,10,15,932.5,79.0,6.25,22.2,683.5,230.79,140.39
2018,10,7,10,30,933.0,83.0,6.2,22.6,708.0,289.39,190.92
2018,10,7,10,45,929.0,87.0,6.2,23.0,724.0,345.77,241.52
2018,10,7,11,0,925.0,91.0,6.2,23.4,740.0,400.56,290.75
2018,10,7,11,15,922.5,93.5,6.15,23.7,749.0,452.97,337.27
2018,10,7,11,30,920.0,96.0,6.1,24.0,758.0,503.52,381.16
2018,10,7,11,45,912.5,99.0,6.05,24.3,757.5,549.97,420.73
2018,10,7,12,0,905.0,102.0,6.0,24.6,757.0,593.77,457.12
2018,10,7,12,15,911.5,98.5,6.0,24.9,754.0,637.22,492.47
2018,10,7,12,30,918.0,95.0,6.0,25.2,751.0,678.59,525.51
2018,10,7,12,45,925.0,89.5,5.95,25.45,740.5,716.03,555.04
2018,10,7,13,0,932.0,84.0,5.9,25.7,730.0,750.85,581.98
2018,10,7,13,15,917.5,86.0,5.9,25.8,706.0,774.85,599.66
2018,10,7,13,30,903.0,88.0,5.9,25.9,682.0,795.06,614.72
2018,10,7,13,45,883.5,90.0,5.9,26.0,651.0,807.54,624.35
2018,10,7,14,0,864.0,92.0,5.9,26.1,620.0,816.11,631.33
2018,10,7,14,15,848.5,90.0,5.85,26.1,584.0,827.77,640.76
2018,10,7,14,30,833.0,88.0,5.8,26.1,548.0,827.97,642.07
2018,10,7,14,45,812.0,86.0,5.75,26.15,507.0,819.74,637.34
2018,10,7,15,0,791.0,84.0,5.7,26.2,466.0,807.85,630.07
2018,10,7,15,15,765.0,80.5,5.7,26.2,421.0,786.31,616.1
2018,10,7,15,30,739.0,77.0,5.7,26.2,376.0,761.48,599.54
2018,10,7,15,45,712.0,70.5,5.05,25.75,329.0,729.11,575.41
2018,10,7,16,0,685.0,64.0,4.4,25.3,282.0,694.02,548.52
2018,10,7,16,15,652.0,56.0,3.95,24.35,234.5,649.71,516.1
2018,10,7,16,30,619.0,48.0,3.5,23.4,187.0,603.61,480.27
2018,10,7,16,45,553.0,41.0,3.05,22.4,141.5,530.83,421.46
2018,10,7,17,0,487.0,34.0,2.6,21.4,96.0,468.5,365.67
2018,10,7,17,15,328.0,24.5,2.6,20.7,58.0,322.15,210.17
2018,10,7,17,30,169.0,15.0,2.6,20.0,20.0,134.54,0.0
2018,10,7,17,45,84.5,7.5,2.55,19.3,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,15,157.0,10.5,2.3,13.1,19.5,8.96,0.0
2018,10,8,6,30,314.0,21.0,2.6,13.9,39.0,17.63,0.0
2018,10,8,6,45,445.0,27.5,2.9,14.7,81.5,24.72,15.09
2018,10,8,7,0,576.0,34.0,3.2,15.5,124.0,30.39,20.91
2018,10,8,7,15,642.0,38.5,3.45,16.15,172.5,34.11,24.51
2018,10,8,7,30,708.0,43.0,3.7,16.8,221.0,37.9,27.98
2018,10,8,7,45,749.0,46.0,3.95,17.5,270.5,44.85,34.09
2018,10,8,8,0,790.0,49.0,4.2,18.2,320.0,48.11,36.83
2018,10,8,8,15,817.0,51.5,4.2,18.85,367.0,50.77,38.97
2018,10,8,8,30,844.0,54.0,4.2,19.5,414.0,53.34,40.99
2018,10,8,8,45,863.5,56.0,4.2,20.2,457.5,55.38,42.51
2018,10,8,9,0,883.0,58.0,4.2,20.9,501.0,57.34,43.94
2018,10,8,9,15,896.5,59.5,4.15,21.5,539.5,58.79,44.94
2018,10,8,9,30,910.0,61.0,4.1,22.1,578.0,60.18,45.89
2018,10,8,9,45,919.5,62.0,4.05,22.75,610.0,102.97,52.87
2018,10,8,10,0,929.0,63.0,4.0,23.4,642.0,160.69,85.25
2018,10,8,10,15,936.0,64.5,4.0,23.9,668.0,218.78,129.33
2018,10,8,10,30,943.0,66.0,4.0,24.4,694.0,276.83,178.42
2018,10,8,10,45,948.0,66.5,3.95,24.9,712.5,333.21,227.93
2018,10,8,11,0,953.0,67.0,3.9,25.4,731.0,388.8,276.71
2018,10,8,11,15,955.5,67.0,3.85,25.7,741.5,441.95,322.97
2018,10,8,11,30,958.0,67.0,3.8,26.0,752.0,493.58,366.83
2018,10,8,11,45,959.0,67.5,3.8,26.35,755.0,543.16,407.89
2018,10,8,12,0,960.0,68.0,3.8,26.7,758.0,590.68,446.2
2018,10,8,12,15,959.0,68.0,3.7,26.85,753.0,634.27,480.72
2018,10,8,12,30,958.0,68.0,3.6,27.0,748.0,675.21,512.4
2018,10,8,12,45,954.5,67.5,3.5,27.2,734.5,711.17,539.67
2018,10,8,13,0,951.0,67.0,3.4,27.4,721.0,743.97,563.47
2018,10,8,13,15,945.5,66.0,3.25,27.45,700.0,771.49,582.3
2018,10,8,13,30,940.0,65.0,3.1,27.5,679.0,795.5,598.65
2018,10,8,13,45,931.5,64.0,2.95,27.55,650.5,813.57,610.9
2018,10,8,14,0,923.0,63.0,2.8,27.6,622.0,827.92,620.65
2018,10,8,14,15,911.0,62.5,2.75,27.55,587.5,836.27,627.3
2018,10,8,14,30,899.0,62.0,2.7,27.5,553.0,840.88,631.59
2018,10,8,14,45,883.0,60.0,2.6,27.5,512.5,836.51,629.43
2018,10,8,15,0,867.0,58.0,2.5,27.5,472.0,828.47,624.9
2018,10,8,15,15,845.0,56.0,2.5,27.5,427.0,811.8,615.16
2018,10,8,15,30,823.0,54.0,2.5,27.5,382.0,791.92,603.08
2018,10,8,15,45,790.5,51.0,2.1,27.05,333.5,758.72,579.62
2018,10,8,16,0,758.0,48.0,1.7,26.6,285.0,731.84,559.66
2018,10,8,16,15,708.0,44.5,1.45,25.8,235.5,678.58,521.59
2018,10,8,16,30,658.0,41.0,1.2,25.0,186.0,624.04,480.54
2018,10,8,16,45,577.0,36.0,1.0,24.25,139.0,541.89,416.86
2018,10,8,17,0,496.0,31.0,0.8,23.5,92.0,460.36,348.15
2018,10,8,17,15,334.5,22.5,0.9,22.65,55.0,320.36,187.74
2018,10,8,17,30,173.0,14.0,1.0,21.8,18.0,135.93,0.0
2018,10,8,17,45,86.5,7.0,1.1,20.95,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,6,15,131.5,11.0,1.05,12.4,18.0,9.39,0.0
2018,10,9,6,30,263.0,22.0,1.1,13.1,36.0,18.57,0.0
2018,10,9,6,45,395.0,30.0,1.1,13.8,77.0,24.77,15.09
2018,10,9,7,0,527.0,38.0,1.1,14.5,118.0,31.11,21.64
2018,10,9,7,15,598.5,43.0,1.0,15.15,166.0,37.83,27.93
2018,10,9,7,30,670.0,48.0,0.9,15.8,214.0,41.86,31.66
2018,10,9,7,45,715.0,51.5,0.8,16.45,263.5,44.5,33.98
2018,10,9,8,0,760.0,55.0,0.7,17.1,313.0,47.18,36.23
2018,10,9,8,15,790.5,58.0,0.6,17.8,360.5,49.33,37.94
2018,10,9,8,30,821.0,61.0,0.5,18.5,408.0,58.07,45.33
2018,10,9,8,45,842.5,63.0,0.45,19.25,451.5,60.04,46.74
2018,10,9,9,0,864.0,65.0,0.4,20.0,495.0,61.94,48.08
2018,10,9,9,15,879.5,67.0,0.45,20.75,534.0,63.67,49.27
2018,10,9,9,30,895.0,69.0,0.5,21.5,573.0,65.34,50.39
2018,10,9,9,45,906.5,69.5,0.55,22.25,605.5,105.62,56.02
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,162.6,86.92
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,219.98,129.37
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,277.41,176.79
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,333.67,224.88
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,389.26,272.28
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,442.96,318.08
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,495.26,361.78
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,535.38,395.35
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,569.44,423.01
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,608.13,453.99
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,644.22,482.49
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,684.03,513.48
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,722.21,543.03
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,752.1,566.96
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,772.72,583.26
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,799.86,604.31
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,823.81,623.27
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,814.03,619.29
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,808.28,618.39
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,817.89,628.72
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,815.19,630.73
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,804.83,624.99
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,782.56,610.54
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,745.26,588.99
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,705.38,564.09
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,646.62,521.07
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,586.44,474.37
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,504.68,407.34
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,417.65,329.87
