Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,645.23,490.13
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,578.65,443.62
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,520.08,399.32
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,417.06,316.37
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,306.84,166.72
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,134.61,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,11.1,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,19.95,5.66
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,28.69,19.07
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,34.41,24.9
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,40.28,30.45
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,47.19,36.74
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,50.56,39.71
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,53.38,42.03
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,56.19,44.27
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,57.71,45.35
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,59.26,46.41
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,60.36,47.02
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,69.59,54.59
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,88.92,53.83
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,144.63,77.44
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,200.87,115.48
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,257.25,160.12
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,311.96,206.05
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,365.99,251.77
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,417.95,295.4
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,468.54,336.88
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,515.94,375.16
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,561.29,410.84
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,603.7,444.07
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,643.5,474.72
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,677.97,500.73
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,709.34,524.15
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,735.22,544.45
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,757.65,560.97
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,772.85,572.77
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,784.33,582.28
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,789.6,587.83
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,791.2,591.08
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,790.93,593.17
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,779.5,587.61
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,755.96,572.75
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,729.17,555.24
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,687.88,527.33
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,644.15,496.12
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,577.6,448.33
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,519.02,402.8
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,414.08,315.66
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,298.61,138.76
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,131.55,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,6.83,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,15.51,1.94
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,24.56,15.48
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,33.72,24.32
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,44.21,34.02
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,51.6,40.76
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,58.77,47.12
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,56.5,44.95
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,59.78,47.65
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,57.66,45.53
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,62.9,49.88
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,65.67,52.01
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,68.33,54.03
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,87.22,54.34
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,143.92,78.95
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,199.99,117.53
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,256.18,163.07
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,310.43,209.76
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,364.01,256.25
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,415.58,300.84
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,465.73,343.23
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,512.66,382.08
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,557.5,418.21
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,598.61,451.05
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,637.05,481.15
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,670.78,507.65
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,701.37,531.47
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,725.62,550.99
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,746.4,567.03
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,761.08,578.69
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,778.91,592.7
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,782.11,597.46
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,781.51,599.76
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,772.4,595.96
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,759.67,589.51
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,733.93,572.32
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,704.98,552.34
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,661.23,523.87
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,621.94,496.82
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,553.23,444.17
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,484.31,387.78
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,368.94,287.62
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,241.72,85.97
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,96.54,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,5.97,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,16.24,0.61
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,26.63,17.08
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,34.16,24.63
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,43.92,33.7
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,53.43,42.36
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,60.7,48.85
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,54.36,43.07
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,51.88,40.7
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,53.56,42.01
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,62.19,49.39
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,64.35,51.02
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,66.43,52.58
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,82.55,51.99
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,139.04,75.39
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,195.21,114.01
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,251.52,160.19
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,306.87,208.74
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,361.53,257.41
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,413.35,303.71
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,463.68,347.9
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,511.4,389.05
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,557.03,427.53
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,599.03,462.37
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,638.39,494.39
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,672.38,522.08
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,703.22,547.0
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,728.39,567.98
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,750.04,584.97
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,765.36,597.38
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,776.97,607.3
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,781.03,612.95
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,781.39,616.3
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,772.5,612.75
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,767.95,612.36
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,744.76,596.38
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,718.39,577.58
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,675.38,548.44
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,630.02,515.47
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,561.54,460.15
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,501.46,407.95
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,385.55,302.47
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,255.51,50.87
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,104.27,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,9.39,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,18.01,0.0
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,26.59,16.92
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,31.9,22.61
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,40.58,30.7
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,45.58,35.32
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,50.46,39.68
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,65.64,53.12
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,81.51,66.97
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,95.02,78.53
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,107.97,89.46
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,111.97,92.59
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,115.94,95.69
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,135.23,102.6
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,180.17,130.6
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,211.73,155.9
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,240.94,182.03
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,266.74,202.31
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,299.74,229.05
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,342.94,263.11
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,397.27,307.04
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,437.27,340.98
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,482.93,379.2
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,471.06,372.22
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,443.86,352.21
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,513.58,409.14
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,585.91,467.64
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,653.65,521.15
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,719.47,572.7
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,743.44,589.84
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,757.75,600.04
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,697.57,555.69
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,619.38,496.79
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,676.38,541.48
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,724.41,576.9
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,719.98,574.41
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,712.3,569.52
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,670.4,538.43
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,626.16,504.18
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,557.78,449.86
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,488.3,391.19
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,381.45,292.59
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,247.81,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,102.09,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,6.83,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,16.0,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,25.58,15.93
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,32.32,22.98
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,37.89,28.3
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,42.2,32.31
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,43.46,33.42
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,53.63,42.39
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,58.05,46.12
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,57.01,44.97
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,58.41,45.97
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,60.26,47.32
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,62.05,48.6
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,73.19,47.09
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,127.9,67.38
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,182.65,103.83
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,237.34,147.86
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,291.4,194.54
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,344.67,241.26
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,395.01,285.6
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,443.77,327.8
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,489.4,366.57
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,532.87,402.64
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,572.43,435.27
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,609.32,465.19
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,642.16,491.45
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,671.93,515.02
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,682.98,524.64
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,694.58,534.26
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,697.95,537.97
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,697.07,538.46
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,667.1,518.27
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,627.95,490.63
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,538.73,425.31
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,436.13,348.0
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,538.64,430.08
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,627.35,496.62
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,612.5,485.71
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,589.38,467.94
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,525.13,417.31
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,468.81,369.29
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,357.9,266.68
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,227.5,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,93.23,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,7.68,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,16.31,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,24.9,15.02
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,32.07,22.56
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,38.99,29.1
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,49.08,38.27
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,59.47,47.53
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,55.17,43.55
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,54.67,42.9
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,58.35,45.88
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,61.91,48.69
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,60.55,47.19
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,67.19,52.6
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,74.64,58.63
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,128.05,67.42
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,182.76,103.1
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,237.54,146.7
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,291.83,193.28
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,345.44,240.15
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,395.99,284.56
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,445.1,326.93
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,492.34,366.76
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,537.55,403.91
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,578.45,437.03
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,616.7,467.35
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,650.11,493.48
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,680.41,516.84
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,705.95,536.6
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,728.1,552.77
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,743.91,564.37
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,756.13,573.61
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,760.11,577.71
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,760.43,579.42
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,752.49,575.4
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,748.83,574.39
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,725.44,558.9
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,698.93,540.74
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,656.71,510.1
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,612.2,475.89
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,541.43,423.07
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,469.74,365.3
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,354.23,257.55
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,208.59,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,85.23,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,7.68,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,15.45,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,23.1,13.31
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,28.1,19.05
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,36.13,26.57
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,41.68,31.71
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,49.78,38.95
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,64.36,51.72
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,76.15,61.8
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,87.99,71.72
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,99.36,81.03
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,101.56,82.42
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,103.81,83.85
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,99.37,79.62
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,136.19,81.09
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,184.45,112.29
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,232.94,149.55
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,280.56,188.32
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,328.19,227.49
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,372.36,264.48
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,414.83,299.35
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,462.06,336.67
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,511.96,375.32
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,548.94,404.58
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,583.5,431.6
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,609.99,452.82
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,632.99,471.25
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,671.83,500.42
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,703.52,524.39
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,718.65,535.3
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,736.81,548.55
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,728.28,543.92
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,715.69,536.84
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,682.84,515.68
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,651.18,495.17
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,628.59,480.46
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,603.33,463.19
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,580.98,446.49
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,556.28,426.35
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,480.84,369.85
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,405.4,309.71
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,288.97,201.32
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,119.88,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,3.41,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,14.75,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,25.93,15.18
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,34.54,24.47
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,44.01,33.33
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,50.78,39.58
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,57.43,45.54
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,65.34,52.38
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,72.99,58.84
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,85.44,69.35
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,97.36,79.21
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,93.53,75.51
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,89.93,72.05
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,103.87,83.5
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,151.43,99.95
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,185.52,116.59
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,230.18,146.74
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,279.13,188.48
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,326.6,229.69
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,378.33,272.5
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,428.39,313.65
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,470.07,348.49
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,508.85,380.06
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,555.68,417.22
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,600.53,452.41
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,626.44,473.02
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,652.42,493.13
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,677.94,513.79
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,700.43,532.14
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,692.97,528.52
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,683.39,523.37
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,674.07,519.07
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,661.05,512.05
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,594.14,464.78
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,516.58,407.67
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,484.23,384.33
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,449.95,358.58
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,330.21,265.84
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,215.8,173.33
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,176.73,140.86
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,136.82,106.28
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,114.42,76.78
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,41.96,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.56,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,14.51,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,25.81,14.59
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,29.37,19.82
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,36.29,26.36
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,39.03,29.0
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,41.92,31.61
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,44.61,33.93
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,47.31,36.18
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,54.37,42.19
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,56.09,43.47
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,67.12,52.82
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,77.09,61.15
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,77.51,61.25
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,124.77,72.12
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,173.45,100.38
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,228.93,141.41
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,281.24,186.83
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,332.79,232.87
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,383.01,278.14
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,431.75,321.56
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,477.02,361.3
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,520.2,398.43
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,558.86,431.48
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,594.62,461.64
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,625.27,487.56
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,652.63,510.59
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,671.14,526.65
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,681.52,536.55
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,655.76,518.25
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,620.48,492.45
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,534.29,427.28
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,434.11,349.45
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,411.42,333.26
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,386.99,315.1
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,401.09,328.27
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,431.14,353.19
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,369.94,304.25
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,291.75,240.39
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,245.39,200.49
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,199.02,158.62
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,141.53,93.87
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,51.54,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,9.75,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,10.3,4.0,0.0,0.0
2018,10,29,6,45,68.5,17.5,2.05,10.85,22.0,14.94,0.0
2018,10,29,7,0,107.0,31.0,2.2,11.4,40.0,24.15,12.98
2018,10,29,7,15,183.0,45.5,2.4,11.9,73.0,34.58,24.54
2018,10,29,7,30,259.0,60.0,2.6,12.4,106.0,45.16,34.51
2018,10,29,7,45,313.0,72.5,2.75,12.95,144.0,53.95,42.65
2018,10,29,8,0,367.0,85.0,2.9,13.5,182.0,62.54,50.42
2018,10,29,8,15,338.5,104.0,3.0,13.7,206.0,74.7,61.24
2018,10,29,8,30,310.0,123.0,3.1,13.9,230.0,89.3,74.06
2018,10,29,8,45,266.5,146.5,3.15,14.15,246.5,103.42,86.26
2018,10,29,9,0,223.0,170.0,3.2,14.4,263.0,116.88,97.75
2018,10,29,9,15,232.5,185.5,3.45,14.75,290.0,125.81,105.15
2018,10,29,9,30,242.0,201.0,3.7,15.1,317.0,134.49,112.28
2018,10,29,9,45,246.0,215.5,3.95,15.4,340.0,142.29,118.64
2018,10,29,10,0,250.0,230.0,4.2,15.7,363.0,171.91,129.14
2018,10,29,10,15,284.0,236.5,4.3,16.0,394.5,201.37,148.59
2018,10,29,10,30,318.0,243.0,4.4,16.3,426.0,234.45,173.55
2018,10,29,10,45,377.0,235.0,4.5,16.55,458.0,266.94,198.82
2018,10,29,11,0,436.0,227.0,4.6,16.8,490.0,304.14,229.24
2018,10,29,11,15,497.0,211.0,4.6,17.0,515.0,342.41,261.36
2018,10,29,11,30,558.0,195.0,4.6,17.2,540.0,384.9,297.3
2018,10,29,11,45,659.0,162.0,4.6,17.4,570.5,437.62,341.13
2018,10,29,12,0,760.0,129.0,4.6,17.6,601.0,492.8,387.15
2018,10,29,12,15,801.5,114.5,4.6,18.0,608.0,538.95,425.73
2018,10,29,12,30,843.0,100.0,4.6,18.4,615.0,584.44,463.28
2018,10,29,12,45,883.0,85.5,4.6,18.75,614.5,625.7,497.27
2018,10,29,13,0,923.0,71.0,4.6,19.1,614.0,668.41,531.86
2018,10,29,13,15,917.5,70.0,4.5,19.5,593.0,694.18,552.26
2018,10,29,13,30,912.0,69.0,4.4,19.9,572.0,716.61,569.48
2018,10,29,13,45,903.5,67.0,4.3,20.25,544.0,732.34,580.74
2018,10,29,14,0,895.0,65.0,4.2,20.6,516.0,744.49,589.58
2018,10,29,14,15,880.5,62.5,4.1,20.65,481.0,747.93,592.78
2018,10,29,14,30,866.0,60.0,4.0,20.7,446.0,747.68,593.38
2018,10,29,14,45,845.0,58.0,3.9,20.8,406.0,739.5,588.02
2018,10,29,15,0,824.0,56.0,3.8,20.9,366.0,727.92,580.08
